Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,12.78,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,24.88,11.88
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,44.36,30.22
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,67.32,49.55
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,91.05,70.18
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,116.21,92.22
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,140.42,113.51
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,165.55,135.39
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,189.23,155.87
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,213.27,176.3
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,254.48,210.95
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,302.97,251.44
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,326.09,270.17
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,348.87,288.38
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,361.45,298.6
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,367.71,303.7
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,304.86,251.72
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,231.75,190.32
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,259.84,214.14
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,288.66,238.09
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,233.46,192.2
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,172.37,140.97
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,188.55,154.97
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,204.97,168.96
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,234.36,194.12
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,256.82,213.39
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,174.31,144.45
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,90.93,73.28
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,83.49,67.12
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,76.07,60.81
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,67.09,53.2
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,58.12,45.49
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,48.79,37.26
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,39.6,29.05
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,29.93,20.39
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,20.26,11.63
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,12.54,3.7
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.91,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.46,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,11.3,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,28.96,9.94
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,67.27,32.3
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,115.62,66.86
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,163.25,107.17
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,215.79,154.46
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,266.09,201.41
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,318.47,249.74
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,367.33,294.46
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,416.64,338.28
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,460.68,377.05
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,503.69,413.71
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,542.54,445.48
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,579.52,474.76
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,611.57,500.66
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,641.05,524.09
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,665.08,543.01
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,686.09,559.37
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,701.45,572.32
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,713.51,582.19
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,719.95,586.81
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,722.96,589.01
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,719.6,587.26
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,712.85,583.12
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,700.11,574.92
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,684.21,564.35
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,661.81,547.21
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,636.69,527.55
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,604.55,502.28
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,570.44,474.86
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,529.35,440.8
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,490.78,407.65
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,438.95,363.03
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,387.99,317.69
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,325.06,262.38
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,266.08,207.95
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,187.07,126.75
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,102.96,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,45.05,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,11.3,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,29.23,9.83
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,68.78,32.39
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,118.28,67.62
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,167.19,109.07
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,220.74,157.31
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,249.23,189.94
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,267.91,212.75
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,299.37,243.54
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,324.46,267.56
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,385.67,319.44
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,452.43,375.34
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,479.58,397.7
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,503.9,417.12
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,573.73,474.13
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,644.82,530.95
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,667.97,548.5
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,687.98,563.72
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,638.13,524.06
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,576.4,475.0
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,597.91,492.76
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,617.07,507.96
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,602.16,496.22
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,584.76,482.71
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,563.59,465.44
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,540.56,446.63
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,522.8,433.22
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,502.97,417.86
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,475.94,395.88
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,447.46,372.4
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,412.79,343.9
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,377.35,314.04
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,382.96,316.57
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,377.87,308.17
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,314.9,252.87
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,255.96,199.15
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,142.22,97.74
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,30.62,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.78,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,12.78,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,29.07,10.73
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,66.74,33.4
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,115.71,68.75
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,101.39,70.92
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,56.02,44.35
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,66.7,53.99
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,77.42,63.51
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,99.96,83.21
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,122.71,102.84
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,97.55,80.66
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,72.52,58.58
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,128.47,107.5
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,186.2,157.24
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,123.63,102.98
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,61.87,48.92
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,188.26,159.69
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,326.11,276.64
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,227.08,191.98
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,129.29,106.98
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,208.65,176.2
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,287.02,243.39
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,358.62,306.77
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,429.92,369.25
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,373.63,321.07
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,325.37,279.38
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,253.27,217.49
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,190.09,162.25
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,176.12,150.39
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,162.22,138.41
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,346.02,302.97
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,485.82,421.85
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,434.31,374.24
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,383.48,326.73
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,319.62,267.02
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,259.64,209.3
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,188.14,135.22
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,109.47,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,44.38,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,11.3,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,28.9,9.83
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,69.22,32.5
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,119.51,68.68
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,169.78,112.33
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,224.67,163.38
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,276.95,213.88
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,330.57,265.42
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,380.07,312.85
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,429.64,359.17
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,475.21,400.87
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,519.58,440.29
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,559.66,475.86
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,597.65,508.84
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,629.96,536.5
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,659.53,561.39
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,684.05,581.76
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,705.39,599.28
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,721.24,611.96
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,733.66,621.31
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,740.9,626.75
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,744.59,629.57
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,742.11,627.75
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,736.12,623.37
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,723.41,614.13
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,707.42,602.42
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,685.09,585.34
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,659.89,565.01
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,628.4,539.39
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,594.75,511.43
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,553.84,475.82
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,511.82,438.4
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,460.37,392.94
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,409.67,346.55
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,350.7,291.82
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,292.36,235.75
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,214.24,156.78
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,138.32,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,56.32,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,11.8,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,28.3,10.39
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,66.34,32.66
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,114.85,67.42
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,163.13,108.65
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,216.41,157.08
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,266.72,204.71
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,319.2,253.97
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,368.12,300.18
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,417.42,345.64
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,461.53,385.6
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,505.11,423.91
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,544.08,456.83
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,581.18,487.23
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,613.35,512.57
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,643.01,535.16
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,666.96,553.11
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,687.92,568.37
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,703.24,579.59
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,715.29,587.7
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,721.43,591.72
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,724.17,593.37
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,721.14,590.88
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,714.77,586.09
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,702.12,575.74
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,686.39,563.26
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,663.37,546.68
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,637.72,527.74
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,609.78,505.55
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,575.97,478.46
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,533.98,445.13
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,491.14,410.08
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,438.39,365.53
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,386.61,320.22
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,323.65,264.98
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,264.46,210.82
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,190.26,139.29
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,113.5,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,44.68,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,13.27,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,24.87,11.89
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,46.23,31.84
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,70.94,52.63
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,96.73,75.19
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,124.29,99.58
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,150.22,122.59
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,177.64,146.77
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,190.85,159.26
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,201.35,168.74
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,228.35,191.81
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,256.49,215.6
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,240.8,201.86
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,225.22,188.03
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,227.38,189.67
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,229.14,190.87
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,300.45,250.63
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,369.84,307.23
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,374.89,310.83
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,379.29,314.33
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,350.11,289.89
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,312.92,259.04
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,516.36,430.01
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,696.6,572.74
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,684.83,562.72
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,670.05,552.32
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,647.51,534.58
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,622.44,514.72
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,591.52,490.45
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,558.64,464.16
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,517.0,430.39
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,474.61,395.12
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,425.51,353.61
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,374.74,309.44
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,312.73,255.82
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,254.91,203.66
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,180.91,133.76
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,108.18,2.54
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,42.24,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,6.39,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,12.54,3.34
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,24.13,15.04
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,35.74,25.74
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,47.77,36.71
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,59.86,47.64
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,72.01,58.48
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,84.22,69.23
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,97.96,81.04
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,111.78,92.76
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,99.98,82.33
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,88.17,71.94
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,50.24,38.66
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,12.55,5.44
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,28.97,19.91
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,45.41,34.28
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,80.77,64.92
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,116.98,95.91
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,112.01,91.56
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,107.05,87.33
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,101.09,82.1
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,95.13,76.9
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,119.43,97.74
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,144.39,118.98
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,124.99,102.59
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,105.68,86.26
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,75.91,60.75
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,47.34,36.0
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,43.46,32.7
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,39.59,29.35
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,241.78,208.64
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,415.5,352.57
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,362.61,305.61
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,311.45,260.63
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,251.93,207.71
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,197.49,158.32
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,131.88,97.94
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,65.85,8.15
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,23.88,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,10.32,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,20.26,8.82
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,37.28,26.0
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,54.81,41.9
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,73.51,58.23
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,93.61,75.66
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,112.55,92.13
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,132.37,109.25
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,121.47,100.1
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,109.79,90.01
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,115.27,94.58
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,120.76,99.09
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,148.6,122.45
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,177.16,146.1
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,131.08,107.05
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,85.16,67.88
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,154.11,126.68
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,230.91,190.65
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,220.82,181.97
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,216.03,177.97
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,168.0,137.62
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,120.29,97.24
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,207.73,171.85
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,294.28,243.83
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,333.18,276.78
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,363.35,302.64
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,252.78,210.59
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,132.74,108.35
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,121.74,99.44
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,110.76,90.26
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,98.18,79.77
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,85.6,69.12
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,71.91,57.23
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,58.2,45.16
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,44.42,32.91
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,30.9,20.81
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,19.78,10.54
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.68,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.42,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,11.3,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,26.03,9.01
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,63.27,29.54
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,110.94,62.46
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,158.31,101.61
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,210.61,147.8
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,260.0,193.53
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,311.54,241.15
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,265.63,213.7
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,181.66,148.59
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,326.19,268.64
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,493.88,407.48
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,318.25,265.59
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,97.01,77.04
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,280.44,234.18
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,473.24,394.09
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,567.5,473.35
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,662.9,553.06
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,485.4,406.24
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,277.24,228.54
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,207.28,170.36
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,133.5,107.91
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,116.85,94.16
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,100.25,80.34
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,401.24,342.98
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,664.8,561.05
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,642.86,542.89
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,618.43,523.66
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,590.85,500.9
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,560.99,475.86
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,520.41,441.93
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,481.97,408.86
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,435.13,367.97
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,388.52,326.06
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,327.72,271.13
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,270.65,218.04
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,199.35,150.92
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,130.2,46.53
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,50.92,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,11.3,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,27.48,9.77
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,68.91,31.99
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,120.28,68.41
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,170.97,111.96
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,226.11,162.71
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,278.8,212.95
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,332.69,263.96
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,383.04,311.93
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,433.31,358.74
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,448.58,376.1
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,455.69,385.46
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,526.27,445.08
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,601.66,506.88
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,634.24,533.36
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,664.08,557.38
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,689.09,577.11
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,710.91,594.02
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,671.04,562.22
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,623.33,524.07
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,689.44,578.95
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,751.52,627.04
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,749.61,625.43
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,744.18,621.8
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,732.08,613.17
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,716.65,602.08
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,695.05,585.96
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,670.53,567.17
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,639.89,542.55
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,607.01,515.64
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,566.37,481.41
