Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,15,575.0,164.0,4.3,16.0,487.0,532.93,431.27
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,654.87,529.29
2016,2,1,11,45,848.0,97.0,4.5,16.5,589.5,680.66,548.42
2016,2,1,12,0,854.0,97.0,4.6,17.0,602.0,703.8,565.38
2016,2,1,12,15,855.5,97.5,4.65,17.0,607.0,721.51,578.56
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,736.19,589.6
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,745.2,595.63
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,751.02,599.43
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,750.26,599.17
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,746.29,596.68
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,735.46,589.43
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,721.6,580.03
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,579.27,468.54
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,436.43,352.3
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,536.95,436.84
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,617.7,503.27
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,578.54,472.58
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,540.94,442.97
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,492.82,403.68
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,445.07,363.91
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,387.37,315.9
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,332.12,268.44
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,265.15,210.37
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,204.3,156.27
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,113.41,75.99
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,19.66,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.83,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,9.83,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,20.8,7.79
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,44.73,26.04
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,80.92,49.3
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,127.17,84.33
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,172.2,122.4
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,222.68,166.71
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,270.7,209.97
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,321.67,255.36
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,237.75,193.16
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,118.23,95.38
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,129.59,104.89
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,141.0,114.2
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,161.86,131.15
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,183.12,148.26
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,161.86,130.43
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,140.36,112.47
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,175.67,141.41
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,211.68,170.45
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,194.16,155.92
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,176.46,141.36
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,167.31,133.9
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,158.12,126.41
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,168.65,135.18
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,179.34,144.07
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,159.47,127.86
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,139.64,111.66
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,147.2,118.12
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,155.03,124.78
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,140.91,113.31
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,126.79,101.82
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,115.32,92.62
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,103.85,83.32
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,268.62,225.57
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,406.42,337.62
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,348.75,288.4
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,294.2,241.61
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,234.17,189.0
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,179.15,139.74
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,98.49,68.3
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,21.16,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.83,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.41,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.82,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,7.23,0.48
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,9.64,2.62
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,12.53,5.15
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,15.43,7.64
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,13.02,5.54
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,10.61,3.43
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,10.61,3.4
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,10.61,3.36
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,32.84,22.16
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,55.09,40.82
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,73.02,55.62
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,91.0,70.32
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,79.33,60.54
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,67.7,50.84
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,76.91,58.3
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,86.12,65.73
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,70.62,52.92
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,55.12,40.12
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,40.12,27.65
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,25.12,15.19
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,66.25,49.19
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,107.94,83.39
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,112.53,87.19
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,117.18,91.1
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,105.19,81.41
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,93.21,71.71
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,71.55,53.99
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,50.24,36.42
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,45.89,32.95
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,41.53,29.44
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,36.69,25.43
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,31.85,21.38
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,26.54,16.87
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,21.22,12.32
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,16.39,8.12
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,11.57,3.91
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,7.23,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.89,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.47,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,19.31,8.18
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,32.52,21.66
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,49.97,37.32
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,67.68,53.06
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,85.69,68.62
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,104.14,84.31
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,121.7,99.13
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,139.81,114.29
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,234.93,192.2
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,347.29,284.18
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,390.72,320.37
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,436.07,357.95
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,417.38,342.64
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,388.29,318.18
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,392.71,321.35
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,395.06,322.52
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,312.41,254.75
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,225.62,182.51
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,334.5,272.67
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,448.57,363.29
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,438.86,354.35
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,428.23,345.47
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,364.68,295.09
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,307.85,249.28
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,328.2,266.95
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,348.17,283.95
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,291.74,238.74
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,236.01,193.45
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,195.75,160.55
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,163.7,133.97
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,148.68,121.57
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,133.84,109.23
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,118.23,96.21
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,102.61,83.05
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,85.86,68.88
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,69.06,54.39
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,52.15,39.55
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,35.07,24.4
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,21.72,11.98
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,8.68,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,4.42,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,12.78,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,19.05,8.96
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,49.57,24.29
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,96.33,53.57
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,150.06,95.96
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,203.29,143.45
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,261.8,197.78
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,317.35,251.28
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,374.73,305.85
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,429.34,356.57
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,484.17,406.13
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,533.66,449.82
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,581.94,491.15
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,626.01,528.07
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,668.11,562.42
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,704.51,592.5
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,738.16,619.64
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,766.41,639.75
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,791.46,657.33
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,810.27,670.67
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,825.5,681.33
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,836.15,688.98
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,843.1,693.99
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,842.9,693.36
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,838.95,690.45
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,828.87,681.81
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,815.2,670.68
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,795.5,657.25
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,772.57,641.4
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,742.51,618.92
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,709.83,594.37
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,670.92,564.89
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,630.19,532.04
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,584.95,493.97
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,535.12,451.42
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,477.19,402.54
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,420.48,352.8
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,351.81,291.04
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,287.64,231.27
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,205.49,154.08
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,128.86,18.14
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,51.12,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,14.74,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,24.91,14.15
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,46.74,29.06
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,79.62,53.12
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,117.14,84.02
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,154.53,117.18
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,194.27,152.96
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,236.12,190.23
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,280.36,228.9
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,340.0,278.06
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,408.18,333.32
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,400.86,328.01
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,375.48,306.92
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,449.91,367.02
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,530.11,429.5
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,629.09,506.45
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,729.79,582.68
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,702.98,561.33
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,666.65,534.06
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,741.84,591.82
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,815.74,644.18
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,824.81,649.19
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,830.25,652.71
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,830.02,652.82
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,826.19,650.63
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,815.01,643.44
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,800.48,634.08
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,780.46,622.02
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,757.38,607.78
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,681.49,553.45
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,605.24,496.76
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,614.02,504.61
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,619.31,508.02
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,570.32,468.55
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,520.83,428.34
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,462.57,381.13
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,405.74,333.25
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,337.31,273.76
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,271.42,214.81
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,191.07,142.58
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,115.47,31.03
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,44.47,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.93,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,13.02,4.95
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,22.2,13.68
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,32.83,23.51
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,43.47,33.29
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,54.59,43.3
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,65.67,53.09
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,104.78,87.23
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,145.05,121.9
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,166.54,139.72
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,190.28,159.27
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,187.69,156.77
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,185.73,154.75
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,210.15,174.94
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,238.86,198.47
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,217.26,180.03
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,198.47,163.96
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,208.84,172.32
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,219.34,180.73
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,248.46,205.09
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,284.91,235.3
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,293.37,242.37
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,301.9,249.62
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,327.73,271.34
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,353.68,293.02
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,328.55,272.2
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,303.29,251.39
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,303.6,252.25
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,303.5,252.68
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,326.47,272.81
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,339.32,284.43
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,302.95,254.68
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,267.22,225.29
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,241.6,204.3
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,215.88,182.78
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,187.83,158.95
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,159.91,134.61
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,128.62,106.51
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,97.98,78.55
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,58.14,42.6
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,22.73,4.77
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,10.95,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,7.37,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,14.74,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,20.43,11.34
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,52.36,26.79
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,95.46,54.52
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,146.99,95.24
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,153.33,115.6
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,128.0,105.51
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,172.11,142.18
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,222.29,184.12
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,179.35,148.74
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,127.89,104.89
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,69.13,54.35
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,10.62,3.59
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,166.18,137.31
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,329.41,271.38
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,244.97,201.48
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,154.13,125.29
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,135.85,110.06
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,117.58,94.67
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,320.78,267.15
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,530.84,435.71
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,396.65,326.1
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,251.91,205.92
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,174.28,142.55
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,97.94,78.44
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,140.57,114.81
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,184.39,151.71
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,117.04,95.07
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,52.19,39.68
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,93.23,75.19
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,136.82,112.54
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,114.86,93.96
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,92.95,75.38
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,83.02,66.99
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,73.1,58.5
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,233.04,198.89
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,350.45,294.89
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,282.92,234.61
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,222.29,180.18
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,150.3,115.38
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,82.54,36.92
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,30.09,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,4.42,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,8.68,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,22.69,13.54
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,36.35,26.1
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,53.37,41.75
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,70.61,57.46
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,87.53,72.56
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,104.56,87.49
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,146.64,123.33
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,193.43,163.48
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,216.05,182.88
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,238.63,201.96
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,331.06,281.32
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,436.01,370.68
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,466.22,395.33
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,495.22,418.71
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,478.16,403.48
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,454.08,382.16
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,286.08,241.85
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,105.73,85.9
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,95.91,77.72
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,86.14,69.42
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,99.37,80.86
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,112.77,92.41
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,163.8,136.38
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,216.12,180.99
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,227.12,190.58
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,238.22,200.36
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,228.14,192.05
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,218.07,183.79
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,161.27,135.32
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,105.6,87.18
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,215.89,185.79
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,313.54,271.28
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,283.1,244.84
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,253.15,218.85
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,220.08,190.07
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,187.33,160.94
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,152.52,129.08
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,118.4,97.32
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,79.77,61.53
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,41.13,19.26
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,16.52,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,9.34,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,15.46,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,25.43,16.35
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,60.78,33.94
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,105.11,63.95
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,157.94,106.93
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,209.43,153.98
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,264.84,206.0
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,318.99,256.94
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,375.39,309.01
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,428.44,357.92
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,481.96,406.19
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,530.99,449.57
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,579.27,491.25
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,620.37,526.22
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,659.12,558.57
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,695.12,588.28
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,728.77,615.69
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,756.21,637.4
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,780.66,656.07
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,800.43,671.48
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,817.0,684.78
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,734.7,619.9
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,640.96,542.18
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,556.67,472.12
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,470.84,399.12
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,380.33,323.21
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,281.98,238.97
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,435.44,374.93
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,574.02,493.9
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,542.22,467.53
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,509.46,440.87
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,373.09,323.72
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,239.24,206.08
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,416.55,364.75
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,545.35,474.83
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,487.68,423.56
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,431.1,372.49
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,366.3,312.88
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,304.81,254.26
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,228.43,181.4
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,155.44,91.38
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,59.99,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,8.85,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,15.57,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,22.75,14.37
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,62.47,31.25
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,110.45,63.59
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,166.04,109.78
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,220.6,160.28
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,279.04,215.73
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,335.31,269.71
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,393.05,323.93
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,446.81,374.28
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,499.97,422.85
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,549.66,466.26
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,598.11,507.28
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,641.38,544.06
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,682.55,578.32
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,719.1,608.23
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,752.91,634.14
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,781.48,654.37
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,806.83,672.07
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,826.61,686.42
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,842.84,698.18
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,852.42,704.1
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,858.27,707.39
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,858.44,707.53
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,854.88,705.07
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,844.72,698.13
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,831.03,688.71
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,811.07,673.75
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,787.89,656.45
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,758.27,634.83
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,726.04,611.14
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,687.02,581.36
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,650.19,551.88
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,601.13,510.7
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,551.42,468.16
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,494.09,419.9
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,437.79,370.81
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,369.83,309.99
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,305.94,250.79
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,226.89,178.05
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,155.65,96.1
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,61.37,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
