Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,30,0.0,21.0,2.4,8.0,21.0,20.27,11.11
2016,2,22,7,45,0.0,39.0,2.6,8.5,39.0,37.19,25.95
2016,2,22,8,0,0.0,57.0,2.8,9.0,57.0,54.13,41.0
2016,2,22,8,15,0.0,77.0,2.85,9.0,77.0,73.11,57.71
2016,2,22,8,30,0.0,97.0,2.9,9.0,97.0,92.28,74.36
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,110.43,89.54
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,129.14,105.0
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,126.68,102.6
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,123.5,99.53
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,101.53,80.65
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,79.31,61.67
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,118.15,94.0
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,157.26,126.06
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,192.06,154.13
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,227.68,182.51
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,208.61,166.71
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,189.12,150.69
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,156.3,123.89
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,123.4,96.91
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,80.34,61.44
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,37.72,26.0
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,49.33,35.66
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,60.96,45.24
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,102.33,79.57
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,144.68,114.49
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,144.82,114.64
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,144.98,114.91
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,135.04,106.94
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,125.1,98.96
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,99.05,77.6
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,73.5,56.47
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,82.22,64.09
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,91.41,72.14
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,80.97,63.51
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,70.58,54.86
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,60.89,46.82
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,51.2,38.65
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,40.56,29.51
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,29.92,20.23
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,20.74,12.11
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,11.57,3.96
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,5.78,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.96,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.93,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.85,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,5.78,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,8.19,1.59
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,10.61,3.75
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,12.54,5.46
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,14.47,7.15
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,63.31,50.0
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,111.99,91.95
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,85.11,68.37
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,58.0,44.74
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,89.02,71.28
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,120.16,97.56
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,155.85,127.2
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,192.05,156.8
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,178.34,145.07
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,164.42,133.31
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,139.97,112.89
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,115.52,92.42
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,132.32,106.45
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,149.25,120.44
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,135.92,109.12
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,122.58,97.89
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,99.37,78.61
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,76.46,59.45
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,101.37,80.51
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,126.83,101.87
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,124.43,99.97
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,122.04,98.16
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,105.06,84.09
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,88.11,69.97
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,64.29,49.85
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,40.57,29.58
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,36.21,25.91
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,31.86,22.2
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,27.51,18.51
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,23.16,14.75
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,18.81,10.91
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,14.46,7.03
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,10.12,3.12
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,5.78,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.89,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,14.84,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,28.91,18.46
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,51.48,34.38
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,82.63,57.25
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,116.39,84.3
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,153.16,115.04
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,189.15,145.64
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,227.02,177.74
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,233.94,186.3
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,231.3,185.43
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,162.36,129.04
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,87.07,66.6
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,159.01,125.51
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,232.59,184.82
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,335.84,268.18
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,440.88,351.4
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,353.02,280.45
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,249.64,196.28
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,262.86,206.73
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,276.21,217.17
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,434.06,344.69
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,592.08,468.48
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,430.16,340.36
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,257.76,201.35
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,136.2,105.07
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,18.37,9.39
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,17.4,8.62
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,16.43,7.84
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,174.65,138.14
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,341.6,272.5
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,554.05,450.05
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,723.72,587.49
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,686.06,560.17
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,649.55,533.38
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,495.85,409.33
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,354.31,292.1
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,415.85,345.73
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,455.01,378.56
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,388.2,320.88
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,325.45,265.29
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,250.95,199.22
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,184.83,139.12
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,103.08,54.7
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,25.99,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,15.92,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,31.08,21.48
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,50.24,37.72
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,70.21,55.09
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,92.67,74.5
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,116.47,94.99
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,197.77,154.0
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,319.46,252.43
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,376.17,305.42
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,433.09,357.82
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,418.24,349.11
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,377.47,315.28
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,417.1,348.85
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,458.0,382.99
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,430.27,358.08
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,397.6,328.54
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,458.49,379.5
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,528.0,436.74
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,475.41,392.22
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,417.26,342.9
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,440.72,362.37
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,471.37,387.33
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,437.41,359.41
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,409.45,336.25
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,303.86,249.69
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,193.19,157.34
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,384.24,320.25
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,570.5,473.57
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,373.0,310.88
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,174.58,142.43
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,179.71,147.28
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,184.96,152.08
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,116.15,94.35
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,50.25,38.01
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,345.74,299.82
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,590.71,504.68
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,533.02,455.39
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,478.86,408.75
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,415.44,352.92
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,354.81,297.65
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,279.24,228.58
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,211.55,164.84
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,107.37,63.46
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.76,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,12.06,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,24.14,15.85
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,39.29,28.94
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,54.45,42.77
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,71.11,57.83
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,87.9,72.79
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,168.0,134.06
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,282.17,228.04
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,358.76,294.72
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,450.54,374.46
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,505.88,423.48
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,561.32,471.2
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,535.61,449.59
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,481.51,402.9
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,480.15,400.26
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,468.81,388.89
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,547.0,454.33
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,632.51,524.24
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,584.23,482.65
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,528.03,434.7
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,722.36,597.42
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,903.92,736.43
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,912.01,740.16
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,916.3,742.54
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,916.45,743.01
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,912.87,740.91
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,901.59,733.28
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,886.77,723.21
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,867.44,709.5
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,844.85,693.46
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,813.77,671.4
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,784.74,650.87
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,744.5,621.73
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,702.28,590.97
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,652.03,551.72
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,601.11,510.3
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,543.31,462.43
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,489.01,415.98
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,422.0,357.59
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,358.46,300.35
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,282.69,232.24
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,214.69,169.0
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,128.82,81.46
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,44.97,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,15.44,2.68
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,32.03,23.08
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,61.51,36.92
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,108.68,68.1
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,157.62,107.67
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,213.26,156.59
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,267.73,206.41
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,326.23,259.63
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,381.57,310.06
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,438.56,360.62
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,493.41,408.31
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,547.86,454.44
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,597.06,495.78
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,645.22,535.35
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,688.56,569.58
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,730.17,601.78
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,765.87,628.57
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,798.96,652.64
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,827.01,671.93
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,848.67,686.47
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,867.08,699.37
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,882.09,709.87
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,893.95,717.19
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,902.3,722.09
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,902.36,722.13
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,898.8,719.76
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,800.61,646.67
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,690.5,559.94
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,772.06,627.0
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,832.16,671.94
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,808.04,654.58
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,776.24,632.16
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,736.57,604.03
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,694.93,574.16
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,648.17,538.28
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,600.28,499.84
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,542.8,454.05
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,486.0,407.31
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,422.06,352.44
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,360.74,297.93
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,288.77,234.01
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,221.69,172.42
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,137.86,89.39
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,53.92,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,13.39,2.83
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,27.69,19.18
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,59.82,32.13
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,108.69,63.65
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,160.1,105.13
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,217.53,155.37
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,274.56,206.95
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,332.97,259.22
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,389.29,309.08
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,446.92,358.53
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,500.43,403.42
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,553.76,446.72
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,603.52,486.45
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,652.11,524.22
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,695.11,557.31
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,734.07,586.77
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,770.05,612.42
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,803.41,636.07
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,829.67,653.96
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,852.6,669.5
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,871.82,683.42
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,887.66,695.07
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,904.01,705.92
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,916.87,714.39
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,916.88,714.67
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,913.18,712.57
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,900.47,704.56
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,884.36,694.28
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,864.11,681.86
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,840.68,667.17
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,812.71,648.2
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,777.51,623.83
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,737.37,595.88
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,695.36,566.22
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,645.55,528.46
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,595.07,488.77
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,539.97,445.08
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,483.24,398.84
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,418.65,344.88
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,356.98,291.41
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,282.2,225.94
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,215.04,165.3
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,134.71,88.43
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,51.5,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,7.86,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,19.36,8.65
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,32.05,22.67
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,64.65,37.35
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,111.28,68.05
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,160.48,107.66
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,216.28,155.9
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,271.4,204.7
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,332.0,258.12
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,389.54,309.19
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,447.33,359.2
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,501.91,405.34
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,556.94,450.51
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,605.44,489.34
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,652.75,526.17
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,696.45,559.32
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,736.49,588.54
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,771.6,613.6
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,804.05,636.6
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,832.1,656.35
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,857.14,673.94
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,876.41,687.06
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,892.27,697.83
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,904.44,704.71
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,913.06,709.18
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,913.25,708.9
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,909.77,706.16
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,901.54,700.51
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,889.72,692.49
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,869.99,680.0
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,847.01,665.27
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,819.85,646.33
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,789.68,625.24
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,750.84,598.07
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,714.28,572.39
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,667.73,538.17
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,619.79,500.91
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,563.89,458.12
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,508.32,414.11
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,444.6,361.56
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,383.22,308.99
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,308.05,244.76
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,239.72,183.95
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,155.81,106.23
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,72.44,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,6.88,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,10.81,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,18.34,8.78
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,27.73,19.25
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,66.91,35.7
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,116.18,69.24
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,166.83,110.54
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,223.1,159.44
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,277.17,208.11
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,333.13,257.48
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,389.07,306.25
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,445.01,353.64
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,496.33,395.3
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,546.71,434.68
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,594.29,472.57
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,640.84,508.81
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,680.76,538.22
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,718.2,565.14
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,753.14,591.21
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,785.67,615.08
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,680.4,533.4
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,548.57,427.89
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,709.89,556.77
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,865.83,672.57
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,875.88,679.37
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,882.62,685.0
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,881.2,684.59
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,876.38,682.05
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,864.23,674.42
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,848.92,664.66
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,827.58,649.97
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,803.4,633.32
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,774.31,613.41
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,740.15,589.69
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,406.24,332.51
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,68.65,51.53
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,121.9,96.37
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,177.93,142.82
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,154.26,123.72
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,131.03,104.8
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,106.31,84.32
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,82.08,63.92
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,60.42,45.4
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,38.48,26.44
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,21.72,11.28
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,5.78,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.95,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,13.76,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,21.95,12.28
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,32.74,23.98
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,74.07,41.06
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,125.64,76.94
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,178.81,121.88
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,237.65,175.18
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,296.1,229.58
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,356.2,285.26
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,413.54,338.42
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,471.91,391.19
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,477.65,398.36
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,464.15,387.37
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,566.31,473.45
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,680.77,567.64
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,725.17,601.63
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,767.6,632.12
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,804.1,658.25
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,837.78,682.03
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,867.03,702.71
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,893.08,720.98
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,911.69,734.22
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,926.67,744.96
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,937.4,751.8
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,944.4,756.08
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,943.79,755.53
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,939.39,752.44
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,929.29,745.84
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,915.52,736.74
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,895.68,723.81
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,872.48,708.7
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,841.49,686.84
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,807.79,662.91
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,768.04,635.19
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,730.59,608.95
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,680.24,571.36
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,629.1,530.84
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,571.05,483.63
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,513.55,435.5
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,447.32,378.78
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,386.52,324.61
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,311.59,257.63
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,243.75,194.95
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,155.98,113.58
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,76.08,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,28.27,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.68,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,24.41,15.09
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,36.08,27.47
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,76.04,44.11
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,125.64,79.8
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,176.53,123.11
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,233.08,174.17
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,287.66,225.02
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,343.81,276.41
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,349.17,287.72
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,331.07,275.8
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,389.54,324.59
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,456.87,379.6
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,450.25,373.04
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,432.91,357.26
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,503.63,414.13
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,581.05,474.37
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,610.14,495.49
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,638.47,515.98
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,631.98,508.94
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,626.87,503.01
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,584.88,469.03
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,532.45,427.16
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,522.81,419.74
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,512.26,411.29
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,497.15,399.03
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,481.39,386.32
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,402.23,324.34
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,331.65,268.3
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,240.18,195.63
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,159.25,129.37
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,183.91,150.63
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,208.91,171.68
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,149.43,122.68
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,91.2,73.7
