Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,120.24,99.09
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,150.7,125.4
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,131.44,109.35
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,112.38,93.33
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,92.6,76.38
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,72.74,58.98
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,54.43,42.61
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,35.96,25.88
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,21.72,12.46
2016,3,3,18,0,0.0,8.0,2.0,1.0,8.0,7.71,0.0
2016,3,3,18,15,0.0,4.0,1.95,1.0,4.0,3.93,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,7.86,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,12.49,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,26.78,17.42
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,43.91,34.56
2016,3,4,7,45,163.5,69.5,3.1,1.5,93.0,71.1,51.14
2016,3,4,8,0,7.0,86.0,3.2,2.0,88.0,81.79,66.64
2016,3,4,8,15,15.0,106.0,3.25,2.5,110.5,102.89,84.86
2016,3,4,8,30,23.0,126.0,3.3,3.0,133.0,125.01,103.75
2016,3,4,8,45,375.0,113.0,3.4,3.5,270.5,217.13,173.74
2016,3,4,9,0,727.0,100.0,3.5,4.0,408.0,350.79,282.58
2016,3,4,9,15,491.5,158.5,3.5,4.5,377.0,350.97,288.86
2016,3,4,9,30,256.0,217.0,3.5,5.0,346.0,326.15,270.73
2016,3,4,9,45,543.5,165.0,3.55,6.0,467.5,436.19,361.99
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,571.28,471.79
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,620.22,511.41
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,668.06,549.65
2016,3,4,10,45,576.0,216.0,3.5,7.5,586.5,608.58,498.42
2016,3,4,11,0,293.0,313.0,3.5,8.0,512.0,524.86,426.89
2016,3,4,11,15,336.5,312.5,3.45,8.5,547.5,568.17,460.92
2016,3,4,11,30,380.0,312.0,3.4,9.0,583.0,612.9,494.9
2016,3,4,11,45,239.5,333.0,3.35,9.5,505.0,529.68,426.54
2016,3,4,12,0,99.0,354.0,3.3,10.0,427.0,438.34,351.23
2016,3,4,12,15,122.5,360.5,3.25,10.0,451.5,474.43,380.11
2016,3,4,12,30,146.0,367.0,3.2,10.0,476.0,504.86,403.95
2016,3,4,12,45,316.5,324.5,3.15,10.0,558.0,616.35,494.18
2016,3,4,13,0,487.0,282.0,3.1,10.0,640.0,729.52,582.74
2016,3,4,13,15,258.5,285.5,3.1,10.0,475.5,531.14,427.72
2016,3,4,13,30,30.0,289.0,3.1,10.0,311.0,322.4,258.63
2016,3,4,13,45,296.5,258.0,3.1,10.0,461.0,535.35,435.52
2016,3,4,14,0,563.0,227.0,3.1,10.0,611.0,735.6,592.6
2016,3,4,14,15,446.5,253.5,3.1,10.0,550.5,660.89,532.79
2016,3,4,14,30,330.0,280.0,3.1,10.0,490.0,580.13,469.49
2016,3,4,14,45,365.0,255.0,3.1,10.0,476.0,575.08,468.07
2016,3,4,15,0,400.0,230.0,3.1,10.0,462.0,566.92,463.72
2016,3,4,15,15,200.0,178.5,3.0,9.5,294.5,349.71,289.89
2016,3,4,15,30,0.0,127.0,2.9,9.0,127.0,124.74,100.47
2016,3,4,15,45,8.0,142.5,2.8,9.0,146.0,146.94,120.05
2016,3,4,16,0,16.0,158.0,2.7,9.0,165.0,169.61,139.57
2016,3,4,16,15,339.5,123.0,2.45,8.5,240.5,355.68,300.5
2016,3,4,16,30,663.0,88.0,2.2,8.0,316.0,487.38,408.3
2016,3,4,16,45,615.5,79.5,2.0,7.5,264.5,423.17,353.35
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,361.79,300.26
2016,3,4,17,15,487.0,60.5,1.75,6.5,162.0,287.45,235.26
2016,3,4,17,30,406.0,50.0,1.7,6.0,111.0,220.25,174.8
2016,3,4,17,45,281.5,35.0,1.65,5.5,69.0,142.88,104.92
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,71.34,3.11
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,26.36,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,11.0,8.85,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,22.0,14.08,0.0
2016,3,5,7,15,205.0,36.5,1.65,0.5,62.0,28.31,19.11
2016,3,5,7,30,324.0,55.0,1.6,1.0,102.0,46.97,32.38
2016,3,5,7,45,400.5,69.0,1.55,2.0,151.0,86.28,55.18
2016,3,5,8,0,477.0,83.0,1.5,3.0,200.0,134.37,90.7
2016,3,5,8,15,533.5,92.5,1.2,3.5,251.5,184.23,132.36
2016,3,5,8,30,590.0,102.0,0.9,4.0,303.0,238.92,179.77
2016,3,5,8,45,635.0,108.0,0.65,5.0,354.0,292.61,226.3
2016,3,5,9,0,680.0,114.0,0.4,6.0,405.0,350.42,274.69
2016,3,5,9,15,708.0,119.5,0.55,6.5,451.5,404.58,321.34
2016,3,5,9,30,736.0,125.0,0.7,7.0,498.0,460.35,368.14
2016,3,5,9,45,757.0,129.0,0.9,7.5,540.0,512.38,411.29
2016,3,5,10,0,778.0,133.0,1.1,8.0,582.0,564.67,453.58
2016,3,5,10,15,793.0,136.0,1.25,8.0,618.0,612.36,491.92
2016,3,5,10,30,808.0,139.0,1.4,8.0,654.0,659.18,528.92
2016,3,5,10,45,814.0,144.0,1.55,8.5,681.5,700.84,560.36
2016,3,5,11,0,820.0,149.0,1.7,9.0,709.0,739.52,589.09
2016,3,5,11,15,661.0,207.5,1.8,9.0,667.5,709.96,564.98
2016,3,5,11,30,502.0,266.0,1.9,9.0,626.0,666.13,530.2
2016,3,5,11,45,664.0,214.0,2.05,9.5,699.5,758.78,602.45
2016,3,5,12,0,826.0,162.0,2.2,10.0,773.0,851.28,669.73
2016,3,5,12,15,543.0,261.5,2.25,10.0,664.0,735.11,581.01
2016,3,5,12,30,260.0,361.0,2.3,10.0,555.0,602.56,476.46
2016,3,5,12,45,303.5,348.5,2.4,10.0,574.0,631.66,501.09
2016,3,5,13,0,347.0,336.0,2.5,10.0,593.0,660.06,523.97
2016,3,5,13,15,413.5,306.0,2.5,10.0,607.5,688.36,547.26
2016,3,5,13,30,480.0,276.0,2.5,10.0,622.0,723.03,574.91
2016,3,5,13,45,331.0,304.5,2.5,10.0,540.0,616.57,492.31
2016,3,5,14,0,182.0,333.0,2.5,10.0,458.0,510.92,409.05
2016,3,5,14,15,335.0,283.5,2.45,10.0,502.5,592.93,477.38
2016,3,5,14,30,488.0,234.0,2.4,10.0,547.0,668.98,538.56
2016,3,5,14,45,537.0,203.5,2.35,10.0,530.5,666.05,537.86
2016,3,5,15,0,586.0,173.0,2.3,10.0,514.0,661.82,536.65
2016,3,5,15,15,514.5,179.5,2.15,10.0,463.5,596.76,486.03
2016,3,5,15,30,443.0,186.0,2.0,10.0,413.0,537.35,439.42
2016,3,5,15,45,245.0,181.0,1.85,10.0,305.0,373.38,307.87
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,216.5,177.49
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,190.25,156.7
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,164.46,135.49
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,136.27,111.9
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,104.24,84.61
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,77.78,61.56
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,51.88,38.78
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,30.88,19.83
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,10.61,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,5.41,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,9.83,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,15.95,0.0
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,27.09,18.12
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,45.77,28.83
2016,3,6,7,45,519.0,58.0,2.8,3.5,166.0,87.47,50.96
2016,3,6,8,0,604.0,67.0,3.0,4.0,218.0,139.09,88.87
2016,3,6,8,15,656.0,74.0,3.15,4.5,271.5,192.07,134.34
2016,3,6,8,30,708.0,81.0,3.3,5.0,325.0,250.45,186.9
2016,3,6,8,45,746.5,85.5,3.5,6.0,377.0,307.41,238.96
2016,3,6,9,0,785.0,90.0,3.7,7.0,429.0,368.91,294.15
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.0,424.9,344.11
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,481.91,393.41
2016,3,6,9,45,850.5,101.0,3.55,8.5,567.0,536.01,438.87
2016,3,6,10,0,867.0,105.0,3.5,9.0,609.0,589.72,482.52
2016,3,6,10,15,879.5,107.0,3.35,9.0,645.0,638.34,521.55
2016,3,6,10,30,892.0,109.0,3.2,9.0,681.0,685.64,558.43
2016,3,6,10,45,611.0,209.0,3.05,9.5,608.5,631.14,510.95
2016,3,6,11,0,330.0,309.0,2.9,10.0,536.0,549.22,441.51
2016,3,6,11,15,413.0,289.5,2.7,10.0,582.5,608.27,488.19
2016,3,6,11,30,496.0,270.0,2.5,10.0,629.0,667.33,533.19
2016,3,6,11,45,489.5,279.5,2.4,10.5,639.0,686.71,545.31
2016,3,6,12,0,483.0,289.0,2.3,11.0,649.0,704.07,556.03
2016,3,6,12,15,702.0,205.5,2.1,11.0,731.0,814.59,640.25
2016,3,6,12,30,921.0,122.0,1.9,11.0,813.0,917.97,709.84
2016,3,6,12,45,580.5,242.0,1.75,11.5,677.0,766.16,596.92
2016,3,6,13,0,240.0,362.0,1.6,12.0,541.0,588.12,458.19
2016,3,6,13,15,579.0,238.5,1.5,12.0,660.5,769.82,600.26
2016,3,6,13,30,918.0,115.0,1.4,12.0,780.0,927.57,709.14
2016,3,6,13,45,507.0,220.5,1.3,12.0,586.5,687.41,536.14
2016,3,6,14,0,96.0,326.0,1.2,12.0,393.0,421.23,330.32
2016,3,6,14,15,493.5,216.5,1.15,12.0,537.0,663.02,523.6
2016,3,6,14,30,891.0,107.0,1.1,12.0,681.0,864.42,666.8
2016,3,6,14,45,878.0,104.5,1.1,12.0,645.0,833.68,644.14
2016,3,6,15,0,865.0,102.0,1.1,12.0,609.0,800.28,622.7
2016,3,6,15,15,847.5,99.0,1.05,11.5,567.0,760.5,597.0
2016,3,6,15,30,830.0,96.0,1.0,11.0,525.0,718.79,569.63
2016,3,6,15,45,805.0,92.0,1.0,11.0,477.5,669.14,535.54
2016,3,6,16,0,780.0,88.0,1.0,11.0,430.0,618.68,498.58
2016,3,6,16,15,746.0,83.5,0.9,10.5,379.5,564.32,457.37
2016,3,6,16,30,712.0,79.0,0.8,10.0,329.0,508.18,413.57
2016,3,6,16,45,665.0,72.0,0.75,9.5,276.5,443.46,361.91
2016,3,6,17,0,618.0,65.0,0.7,9.0,224.0,381.49,310.43
2016,3,6,17,15,541.0,56.0,0.75,8.0,172.0,307.71,248.41
2016,3,6,17,30,464.0,47.0,0.8,7.0,120.0,240.68,189.65
2016,3,6,17,45,338.5,34.0,0.9,6.5,76.5,161.36,119.29
2016,3,6,18,0,213.0,21.0,1.0,6.0,33.0,89.51,26.43
2016,3,6,18,15,106.5,10.5,1.0,5.5,16.5,33.1,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,10.81,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,17.24,1.32
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,30.51,21.41
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,52.03,34.49
2016,3,7,7,45,435.5,69.5,1.8,2.5,162.5,92.71,58.64
2016,3,7,8,0,514.0,82.0,1.9,3.0,213.0,143.34,96.88
2016,3,7,8,15,568.5,91.0,2.1,3.5,265.5,193.65,139.79
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,249.84,189.73
2016,3,7,8,45,610.5,107.0,2.5,5.0,347.0,289.0,227.38
2016,3,7,9,0,598.0,114.0,2.7,6.0,376.0,326.0,262.23
2016,3,7,9,15,602.5,127.0,2.95,7.0,415.0,373.59,304.23
2016,3,7,9,30,607.0,140.0,3.2,8.0,454.0,420.63,344.4
2016,3,7,9,45,705.0,133.5,3.45,9.0,526.5,495.92,406.14
2016,3,7,10,0,803.0,127.0,3.7,10.0,599.0,578.68,472.4
2016,3,7,10,15,817.0,130.0,3.8,10.5,634.5,626.99,510.62
2016,3,7,10,30,831.0,133.0,3.9,11.0,670.0,673.88,547.01
2016,3,7,10,45,838.5,136.5,4.05,12.0,698.0,715.57,577.69
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,755.26,606.23
2016,3,7,11,15,852.5,141.5,4.2,13.5,747.0,789.98,629.83
2016,3,7,11,30,859.0,143.0,4.2,14.0,768.0,822.23,651.4
2016,3,7,11,45,858.0,146.5,4.2,14.5,779.5,847.88,668.15
2016,3,7,12,0,857.0,150.0,4.2,15.0,791.0,870.43,682.62
2016,3,7,12,15,858.0,150.5,4.15,15.0,795.5,888.37,694.85
2016,3,7,12,30,859.0,151.0,4.1,15.0,800.0,903.08,704.88
2016,3,7,12,45,857.0,150.5,4.05,15.0,795.0,910.87,710.11
2016,3,7,13,0,855.0,150.0,4.0,15.0,790.0,915.25,713.12
2016,3,7,13,15,850.5,149.0,3.85,15.0,777.5,913.52,711.39
2016,3,7,13,30,846.0,148.0,3.7,15.0,765.0,908.39,707.43
2016,3,7,13,45,830.0,151.0,3.6,15.0,742.0,894.18,697.48
2016,3,7,14,0,814.0,154.0,3.5,15.0,719.0,880.68,688.23
2016,3,7,14,15,803.0,151.5,3.4,15.0,690.5,859.05,673.3
2016,3,7,14,30,792.0,149.0,3.3,15.0,662.0,834.62,656.47
2016,3,7,14,45,560.5,200.5,3.2,15.0,554.5,684.7,544.93
2016,3,7,15,0,329.0,252.0,3.1,15.0,447.0,538.92,431.19
2016,3,7,15,15,478.5,193.5,2.9,14.5,454.5,587.7,474.0
2016,3,7,15,30,628.0,135.0,2.7,14.0,462.0,620.9,503.2
2016,3,7,15,45,459.5,156.5,2.55,14.0,384.5,503.65,410.21
2016,3,7,16,0,291.0,178.0,2.4,14.0,307.0,393.33,321.4
2016,3,7,16,15,260.5,164.5,2.2,13.5,270.0,349.04,286.61
2016,3,7,16,30,230.0,151.0,2.0,13.0,233.0,306.68,252.35
2016,3,7,16,45,361.0,118.0,1.8,12.5,223.0,334.74,275.74
2016,3,7,17,0,492.0,85.0,1.6,12.0,213.0,343.03,280.46
2016,3,7,17,15,414.0,72.0,1.6,11.5,163.0,271.01,218.78
2016,3,7,17,30,336.0,59.0,1.6,11.0,113.0,206.35,162.22
2016,3,7,17,45,232.0,41.0,1.65,10.5,72.0,135.24,99.89
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,69.42,25.13
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,25.09,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.5,11.5,1.2,6.5,14.0,11.3,0.0
2016,3,8,7,0,93.0,23.0,1.2,7.0,28.0,19.31,4.71
2016,3,8,7,15,194.5,42.5,1.2,7.5,69.0,32.84,23.12
2016,3,8,7,30,296.0,62.0,1.2,8.0,110.0,56.27,37.56
2016,3,8,7,45,391.0,73.5,1.2,9.0,161.0,94.25,59.95
2016,3,8,8,0,486.0,85.0,1.2,10.0,212.0,143.09,95.32
2016,3,8,8,15,539.0,94.0,1.3,10.5,263.0,192.82,136.63
2016,3,8,8,30,592.0,103.0,1.4,11.0,314.0,247.17,183.41
2016,3,8,8,45,647.5,105.0,1.5,12.0,366.0,300.97,229.73
2016,3,8,9,0,703.0,107.0,1.6,13.0,418.0,359.99,279.79
2016,3,8,9,15,729.5,111.5,1.7,13.5,465.0,414.04,325.8
2016,3,8,9,30,756.0,116.0,1.8,14.0,512.0,469.47,371.64
2016,3,8,9,45,785.0,116.5,1.9,15.0,555.5,523.3,414.29
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,578.47,456.59
2016,3,8,10,15,828.5,119.5,1.95,16.5,634.5,626.64,492.5
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,673.8,526.56
2016,3,8,10,45,859.5,121.0,1.85,18.0,700.5,717.49,556.2
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,759.71,582.83
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.0,795.09,604.9
2016,3,8,11,30,890.0,122.0,1.5,19.0,773.0,827.92,624.81
2016,3,8,11,45,898.0,120.5,1.4,19.5,787.0,852.96,638.46
2016,3,8,12,0,906.0,119.0,1.3,20.0,801.0,878.02,651.97
2016,3,8,12,15,907.5,119.5,1.35,20.0,805.5,896.64,664.44
2016,3,8,12,30,909.0,120.0,1.4,20.0,810.0,911.91,674.88
2016,3,8,12,45,912.0,117.5,1.5,20.5,807.0,921.9,681.4
2016,3,8,13,0,915.0,115.0,1.6,21.0,804.0,928.39,685.77
2016,3,8,13,15,911.0,114.5,1.75,21.0,791.0,927.34,687.25
2016,3,8,13,30,907.0,114.0,1.9,21.0,778.0,922.72,686.48
2016,3,8,13,45,898.0,114.0,2.05,21.0,756.5,910.81,680.87
2016,3,8,14,0,889.0,114.0,2.2,21.0,735.0,900.79,676.57
2016,3,8,14,15,663.0,187.0,2.2,20.5,640.0,781.22,596.71
2016,3,8,14,30,437.0,260.0,2.2,20.0,545.0,658.7,507.1
2016,3,8,14,45,636.0,184.5,2.25,20.0,575.0,733.23,567.53
2016,3,8,15,0,835.0,109.0,2.3,20.0,605.0,789.3,609.38
2016,3,8,15,15,817.0,105.5,2.15,19.5,563.0,749.18,581.97
2016,3,8,15,30,799.0,102.0,2.0,19.0,521.0,707.26,553.83
2016,3,8,15,45,768.5,99.5,1.9,19.0,473.5,658.94,519.56
2016,3,8,16,0,738.0,97.0,1.8,19.0,426.0,607.81,481.53
2016,3,8,16,15,703.0,91.5,1.65,18.0,375.5,550.58,439.52
2016,3,8,16,30,668.0,86.0,1.5,17.0,325.0,494.23,396.78
2016,3,8,16,45,616.5,79.0,1.35,16.5,273.0,428.76,344.72
2016,3,8,17,0,565.0,72.0,1.2,16.0,221.0,366.52,293.52
2016,3,8,17,15,489.5,62.0,1.2,15.0,170.5,294.39,233.74
2016,3,8,17,30,414.0,52.0,1.2,14.0,120.0,228.89,177.47
2016,3,8,17,45,299.5,37.0,1.3,13.5,77.0,153.06,111.94
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,85.0,36.48
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,30.89,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,11.8,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,18.71,6.11
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,29.96,20.46
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,53.89,32.18
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.0,95.19,55.51
2016,3,9,8,0,589.0,70.0,2.3,12.0,226.0,146.72,93.38
2016,3,9,8,15,638.5,77.0,2.45,12.5,278.5,198.98,137.54
2016,3,9,8,30,688.0,84.0,2.6,13.0,331.0,256.37,187.81
2016,3,9,8,45,729.5,87.0,2.8,14.0,383.0,312.21,237.05
2016,3,9,9,0,771.0,90.0,3.0,15.0,435.0,372.93,289.49
2016,3,9,9,15,795.0,93.5,3.15,15.5,482.0,428.25,337.21
2016,3,9,9,30,819.0,97.0,3.3,16.0,529.0,484.54,384.39
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.5,537.94,428.17
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,591.34,470.79
2016,3,9,10,15,873.5,102.5,3.8,17.5,650.0,640.25,508.61
2016,3,9,10,30,886.0,105.0,3.9,18.0,686.0,687.84,544.5
2016,3,9,10,45,751.0,161.0,4.0,18.5,668.0,686.79,541.0
2016,3,9,11,0,616.0,217.0,4.1,19.0,650.0,673.19,527.8
2016,3,9,11,15,571.0,241.5,4.1,19.0,651.5,684.04,534.9
2016,3,9,11,30,526.0,266.0,4.1,19.0,653.0,692.1,539.55
2016,3,9,11,45,513.0,276.0,4.15,19.5,659.0,707.3,549.32
2016,3,9,12,0,500.0,286.0,4.2,20.0,665.0,720.11,557.21
2016,3,9,12,15,436.5,314.0,4.2,20.0,646.0,706.17,545.22
2016,3,9,12,30,373.0,342.0,4.2,20.0,627.0,682.99,526.75
2016,3,9,12,45,457.0,307.0,4.25,20.0,654.5,732.14,565.22
2016,3,9,13,0,541.0,272.0,4.3,20.0,682.0,774.34,598.24
2016,3,9,13,15,720.5,194.0,4.25,20.0,730.5,855.97,660.34
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,921.58,706.16
2016,3,9,13,45,727.5,177.0,4.2,20.5,703.5,841.55,648.79
2016,3,9,14,0,555.0,238.0,4.2,21.0,628.0,748.99,579.71
2016,3,9,14,15,582.5,217.5,4.15,20.5,612.5,744.06,579.32
2016,3,9,14,30,610.0,197.0,4.1,20.0,597.0,739.06,578.26
2016,3,9,14,45,707.5,158.0,4.05,20.0,598.5,764.74,599.33
2016,3,9,15,0,805.0,119.0,4.0,20.0,600.0,778.88,610.56
2016,3,9,15,15,712.0,129.5,3.8,19.5,533.5,701.12,555.3
2016,3,9,15,30,619.0,140.0,3.6,19.0,467.0,623.0,497.45
2016,3,9,15,45,662.0,122.5,3.45,19.0,444.5,612.68,490.92
2016,3,9,16,0,705.0,105.0,3.3,19.0,422.0,596.93,479.44
2016,3,9,16,15,669.0,99.0,3.05,18.5,372.0,539.66,435.37
2016,3,9,16,30,633.0,93.0,2.8,18.0,322.0,483.43,391.15
2016,3,9,16,45,584.0,84.5,2.55,17.5,270.5,418.98,339.19
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,357.6,288.13
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,286.58,228.2
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,222.12,172.25
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,146.88,107.5
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,80.38,38.31
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,29.18,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.4,12.5,4.5,4.42,0.0
2016,3,10,7,0,0.0,9.0,2.6,13.0,9.0,8.67,0.33
2016,3,10,7,15,0.0,20.0,2.7,13.0,20.0,19.3,11.1
2016,3,10,7,30,0.0,31.0,2.8,13.0,31.0,29.93,19.75
2016,3,10,7,45,0.0,43.5,2.95,13.5,43.5,42.02,30.27
2016,3,10,8,0,0.0,56.0,3.1,14.0,56.0,54.11,40.64
2016,3,10,8,15,0.0,69.5,3.3,14.5,69.5,67.04,51.52
2016,3,10,8,30,0.0,83.0,3.5,15.0,83.0,79.97,62.2
2016,3,10,8,45,214.5,121.0,3.7,16.0,218.0,182.69,142.43
2016,3,10,9,0,429.0,159.0,3.9,17.0,353.0,311.46,244.25
2016,3,10,9,15,308.0,199.0,4.0,17.0,346.0,321.94,255.28
2016,3,10,9,30,187.0,239.0,4.1,17.0,339.0,319.16,254.01
2016,3,10,9,45,198.0,258.5,4.2,17.5,371.5,354.58,281.83
2016,3,10,10,0,209.0,278.0,4.3,18.0,404.0,390.77,309.73
2016,3,10,10,15,284.0,281.5,4.35,18.5,463.0,453.53,358.65
2016,3,10,10,30,359.0,285.0,4.4,19.0,522.0,520.13,409.83
2016,3,10,10,45,355.5,301.0,4.5,19.5,544.0,549.54,431.06
2016,3,10,11,0,352.0,317.0,4.6,20.0,566.0,577.8,451.25
2016,3,10,11,15,305.5,336.5,4.7,20.0,557.5,575.75,448.63
2016,3,10,11,30,259.0,356.0,4.8,20.0,549.0,570.13,443.31
2016,3,10,11,45,228.5,367.0,4.9,20.5,539.0,560.18,434.46
2016,3,10,12,0,198.0,378.0,5.0,21.0,529.0,553.07,427.6
2016,3,10,12,15,264.0,367.5,5.05,21.0,570.0,610.48,472.11
2016,3,10,12,30,330.0,357.0,5.1,21.0,611.0,662.69,512.33
2016,3,10,12,45,419.0,321.0,5.2,21.0,641.5,714.78,553.41
2016,3,10,13,0,508.0,285.0,5.3,21.0,672.0,760.6,589.87
2016,3,10,13,15,544.0,267.5,5.3,21.0,676.0,777.02,603.05
2016,3,10,13,30,580.0,250.0,5.3,21.0,680.0,790.95,614.6
2016,3,10,13,45,587.5,238.5,5.3,21.5,664.0,783.47,608.88
2016,3,10,14,0,595.0,227.0,5.3,22.0,648.0,773.36,601.43
2016,3,10,14,15,585.5,218.5,5.2,21.5,619.0,749.34,585.44
2016,3,10,14,30,576.0,210.0,5.1,21.0,590.0,723.22,567.87
2016,3,10,14,45,563.0,201.0,5.05,21.0,556.5,691.78,545.31
2016,3,10,15,0,550.0,192.0,5.0,21.0,523.0,658.76,521.41
2016,3,10,15,15,544.5,179.5,4.8,20.5,488.0,626.2,498.33
2016,3,10,15,30,539.0,167.0,4.6,20.0,453.0,592.0,473.67
2016,3,10,15,45,589.0,147.0,4.45,20.0,434.5,589.74,473.02
2016,3,10,16,0,639.0,127.0,4.3,20.0,416.0,579.16,465.52
2016,3,10,16,15,600.5,119.0,4.15,19.5,366.0,520.49,420.46
2016,3,10,16,30,562.0,111.0,4.0,19.0,316.0,463.17,375.5
2016,3,10,16,45,524.0,98.5,3.85,19.0,266.5,401.28,325.1
2016,3,10,17,0,486.0,86.0,3.7,19.0,217.0,344.09,277.03
2016,3,10,17,15,411.0,73.5,3.65,18.5,167.5,273.61,217.6
2016,3,10,17,30,336.0,61.0,3.6,18.0,118.0,210.2,162.83
2016,3,10,17,45,238.5,43.5,3.6,17.5,76.5,141.04,103.33
2016,3,10,18,0,141.0,26.0,3.6,17.0,35.0,78.78,40.64
2016,3,10,18,15,70.5,13.0,3.65,17.0,17.5,28.31,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,11.8,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,22.86,11.1
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,40.56,29.37
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,59.98,43.11
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,87.4,64.42
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,117.41,88.51
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.0,147.93,113.56
2016,3,11,8,30,138.0,154.0,2.4,17.0,205.0,180.15,140.03
2016,3,11,8,45,131.0,176.5,2.4,17.5,230.5,208.09,163.27
2016,3,11,9,0,124.0,199.0,2.4,18.0,256.0,235.3,185.33
2016,3,11,9,15,262.5,203.0,2.3,18.0,339.5,307.31,241.96
2016,3,11,9,30,401.0,207.0,2.2,18.0,423.0,393.94,309.94
2016,3,11,9,45,428.5,218.5,2.1,18.5,465.0,441.41,346.23
2016,3,11,10,0,456.0,230.0,2.0,19.0,507.0,490.59,383.06
2016,3,11,10,15,423.5,254.5,1.9,19.0,523.5,516.67,401.79
2016,3,11,10,30,391.0,279.0,1.8,19.0,540.0,536.6,415.52
2016,3,11,10,45,333.5,307.0,1.75,19.5,535.5,541.41,416.7
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,541.39,414.13
2016,3,11,11,15,175.0,341.5,1.65,20.0,467.5,477.76,365.37
2016,3,11,11,30,74.0,348.0,1.6,20.0,404.0,406.4,310.26
2016,3,11,11,45,111.0,364.5,1.6,20.5,449.5,456.83,347.94
2016,3,11,12,0,148.0,381.0,1.6,21.0,495.0,514.83,389.63
2016,3,11,12,15,149.5,383.0,1.65,21.0,498.5,522.92,395.24
2016,3,11,12,30,151.0,385.0,1.7,21.0,502.0,530.49,400.87
2016,3,11,12,45,113.0,372.5,1.75,21.5,460.0,479.86,363.02
2016,3,11,13,0,75.0,360.0,1.8,22.0,418.0,435.11,329.3
2016,3,11,13,15,206.0,350.5,1.85,22.0,505.0,551.05,417.99
2016,3,11,13,30,337.0,341.0,1.9,22.0,592.0,666.78,502.94
2016,3,11,13,45,431.0,296.5,1.95,22.0,609.0,709.28,535.29
2016,3,11,14,0,525.0,252.0,2.0,22.0,626.0,741.11,560.85
2016,3,11,14,15,481.0,258.5,1.95,21.5,591.0,704.64,535.45
2016,3,11,14,30,437.0,265.0,1.9,21.0,556.0,667.53,509.9
2016,3,11,14,45,436.0,249.5,1.85,21.0,526.5,641.96,492.75
2016,3,11,15,0,435.0,234.0,1.8,21.0,497.0,614.63,474.1
2016,3,11,15,15,507.5,194.5,1.7,21.0,481.0,615.74,477.39
2016,3,11,15,30,580.0,155.0,1.6,21.0,465.0,613.51,477.69
2016,3,11,15,45,439.0,169.5,1.5,21.0,392.5,507.97,398.11
2016,3,11,16,0,298.0,184.0,1.4,21.0,320.0,406.91,320.72
2016,3,11,16,15,280.0,166.0,1.3,20.5,282.5,364.52,289.37
2016,3,11,16,30,262.0,148.0,1.2,20.0,245.0,322.85,257.4
2016,3,11,16,45,238.0,128.0,1.1,19.5,206.0,276.52,220.9
2016,3,11,17,0,214.0,108.0,1.0,19.0,167.0,231.84,184.72
2016,3,11,17,15,180.0,87.0,1.05,18.5,129.5,183.42,144.71
2016,3,11,17,30,146.0,66.0,1.1,18.0,92.0,138.01,106.23
2016,3,11,17,45,90.0,45.5,1.15,18.0,59.5,84.28,60.79
2016,3,11,18,0,34.0,25.0,1.2,18.0,27.0,39.62,19.74
2016,3,11,18,15,17.0,12.5,1.2,17.5,13.5,16.06,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,2.05,13.0,7.0,6.88,0.0
2016,3,12,7,0,0.0,14.0,2.1,13.0,14.0,13.5,4.8
2016,3,12,7,15,0.0,35.0,2.1,13.5,35.0,33.53,23.6
2016,3,12,7,30,0.0,56.0,2.1,14.0,56.0,52.8,39.02
2016,3,12,7,45,5.0,79.5,2.1,14.5,81.0,75.13,57.96
2016,3,12,8,0,10.0,103.0,2.1,15.0,106.0,98.39,77.31
2016,3,12,8,15,16.5,125.5,2.1,15.0,131.0,121.91,96.69
2016,3,12,8,30,23.0,148.0,2.1,15.0,156.0,146.34,116.61
2016,3,12,8,45,34.0,167.5,2.1,15.5,182.0,169.35,134.85
2016,3,12,9,0,45.0,187.0,2.1,16.0,208.0,194.88,154.98
2016,3,12,9,15,106.0,216.5,2.0,16.5,272.5,252.68,200.45
2016,3,12,9,30,167.0,246.0,1.9,17.0,337.0,317.49,250.86
2016,3,12,9,45,117.0,258.0,1.85,17.5,324.5,312.4,245.84
2016,3,12,10,0,67.0,270.0,1.8,18.0,312.0,300.79,235.53
2016,3,12,10,15,119.0,295.5,1.7,18.0,374.0,364.34,284.65
2016,3,12,10,30,171.0,321.0,1.6,18.0,436.0,430.73,334.69
2016,3,12,10,45,195.0,334.0,1.55,18.5,470.0,469.03,362.08
2016,3,12,11,0,219.0,347.0,1.5,19.0,504.0,508.59,390.11
2016,3,12,11,15,222.5,357.0,1.5,19.0,520.5,530.4,405.47
2016,3,12,11,30,226.0,367.0,1.5,19.0,537.0,551.76,420.53
2016,3,12,11,45,470.5,288.0,1.5,19.5,648.5,689.89,523.9
2016,3,12,12,0,715.0,209.0,1.5,20.0,760.0,829.27,623.01
2016,3,12,12,15,424.5,297.5,1.5,20.5,625.5,683.28,513.73
2016,3,12,12,30,134.0,386.0,1.5,21.0,491.0,517.04,388.53
2016,3,12,12,45,128.5,385.0,1.55,21.5,485.0,514.52,387.38
2016,3,12,13,0,123.0,384.0,1.6,22.0,479.0,511.38,384.61
2016,3,12,13,15,143.0,377.5,1.65,22.0,486.0,524.47,395.14
2016,3,12,13,30,163.0,371.0,1.7,22.0,493.0,536.92,405.15
2016,3,12,13,45,240.5,349.0,1.75,22.0,524.0,582.36,440.62
2016,3,12,14,0,318.0,327.0,1.8,22.0,555.0,634.42,480.01
2016,3,12,14,15,341.0,307.5,1.8,22.0,543.0,630.29,478.16
2016,3,12,14,30,364.0,288.0,1.8,22.0,531.0,623.93,475.21
2016,3,12,14,45,391.0,264.5,1.85,22.0,513.0,613.98,470.18
2016,3,12,15,0,418.0,241.0,1.9,22.0,495.0,609.66,468.94
2016,3,12,15,15,341.0,238.0,1.75,21.5,436.0,528.24,409.46
2016,3,12,15,30,264.0,235.0,1.6,21.0,377.0,458.82,357.94
2016,3,12,15,45,257.0,214.0,1.5,21.0,342.5,422.5,331.56
2016,3,12,16,0,250.0,193.0,1.4,21.0,308.0,385.77,304.24
2016,3,12,16,15,220.5,178.0,1.3,20.5,271.5,334.24,265.21
2016,3,12,16,30,191.0,163.0,1.2,20.0,235.0,292.57,232.99
2016,3,12,16,45,176.5,140.0,1.1,20.0,198.5,251.63,200.45
2016,3,12,17,0,162.0,117.0,1.0,20.0,162.0,211.54,167.83
2016,3,12,17,15,131.5,94.0,1.0,19.5,125.5,165.41,129.9
2016,3,12,17,30,101.0,71.0,1.0,19.0,89.0,121.92,93.4
2016,3,12,17,45,66.5,48.5,1.05,18.5,58.5,80.38,58.15
2016,3,12,18,0,32.0,26.0,1.1,18.0,28.0,40.48,21.45
2016,3,12,18,15,16.0,13.0,1.1,17.5,14.0,16.36,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,17.5,14.0,1.9,14.5,15.5,13.76,0.0
2016,3,13,7,0,35.0,28.0,2.1,15.0,31.0,24.82,14.04
2016,3,13,7,15,71.5,49.5,2.1,15.0,61.0,42.41,31.2
2016,3,13,7,30,108.0,71.0,2.1,15.0,91.0,66.53,47.48
2016,3,13,7,45,132.0,91.5,2.1,15.5,124.0,95.2,69.18
2016,3,13,8,0,156.0,112.0,2.1,16.0,157.0,126.87,94.41
2016,3,13,8,15,83.5,124.0,2.15,16.0,148.5,132.87,102.87
2016,3,13,8,30,11.0,136.0,2.2,16.0,140.0,132.27,104.89
2016,3,13,8,45,5.5,133.0,2.3,16.5,135.0,129.11,102.01
2016,3,13,9,0,0.0,130.0,2.4,17.0,130.0,124.97,98.21
2016,3,13,9,15,0.0,117.5,2.4,17.0,117.5,113.36,88.42
2016,3,13,9,30,0.0,105.0,2.4,17.0,105.0,101.5,78.48
2016,3,13,9,45,0.0,118.5,2.4,17.5,118.5,114.58,88.76
2016,3,13,10,0,0.0,132.0,2.4,18.0,132.0,127.7,98.94
2016,3,13,10,15,9.0,189.0,2.4,18.0,195.0,188.67,147.6
2016,3,13,10,30,18.0,246.0,2.4,18.0,258.0,250.82,196.21
2016,3,13,10,45,14.0,236.0,2.4,18.0,246.0,239.34,186.69
2016,3,13,11,0,10.0,226.0,2.4,18.0,234.0,227.4,177.06
2016,3,13,11,15,21.0,267.0,2.45,18.0,283.0,276.97,215.75
2016,3,13,11,30,32.0,308.0,2.5,18.0,332.0,332.41,258.25
2016,3,13,11,45,20.0,258.0,2.65,18.5,273.0,269.11,208.8
2016,3,13,12,0,8.0,208.0,2.8,19.0,214.0,209.98,162.36
2016,3,13,12,15,11.0,232.0,2.9,19.0,241.0,236.82,183.49
2016,3,13,12,30,14.0,256.0,3.0,19.0,268.0,263.95,204.55
2016,3,13,12,45,7.0,191.0,3.15,19.0,197.0,193.06,149.21
2016,3,13,13,0,0.0,126.0,3.3,19.0,126.0,122.51,93.33
2016,3,13,13,15,10.0,201.5,3.35,19.0,209.5,206.66,160.49
2016,3,13,13,30,20.0,277.0,3.4,19.0,293.0,292.58,227.56
2016,3,13,13,45,25.5,284.0,3.45,19.5,303.5,305.16,237.02
2016,3,13,14,0,31.0,291.0,3.5,20.0,314.0,326.73,253.54
2016,3,13,14,15,31.5,279.5,3.45,20.0,302.0,315.51,245.25
2016,3,13,14,30,32.0,268.0,3.4,20.0,290.0,304.13,236.95
2016,3,13,14,45,158.5,271.0,3.4,20.5,369.5,421.29,330.86
2016,3,13,15,0,285.0,274.0,3.4,21.0,449.0,532.51,416.99
2016,3,13,15,15,515.5,191.0,3.15,21.0,481.0,620.42,487.84
2016,3,13,15,30,746.0,108.0,2.9,21.0,513.0,687.23,540.36
2016,3,13,15,45,720.0,104.5,2.7,21.0,467.5,639.56,505.1
2016,3,13,16,0,694.0,101.0,2.5,21.0,422.0,591.46,468.85
2016,3,13,16,15,660.5,95.5,2.15,20.5,373.5,536.28,426.83
2016,3,13,16,30,627.0,90.0,1.8,20.0,325.0,482.0,384.48
2016,3,13,16,45,592.0,80.5,1.45,20.0,276.0,423.71,337.31
2016,3,13,17,0,557.0,71.0,1.1,20.0,227.0,367.25,290.33
2016,3,13,17,15,486.5,62.0,1.05,19.0,177.5,297.93,233.92
2016,3,13,17,30,416.0,53.0,1.0,18.0,128.0,234.83,180.71
2016,3,13,17,45,321.0,39.5,1.0,17.5,85.5,165.6,121.65
2016,3,13,18,0,226.0,26.0,1.0,17.0,43.0,105.58,63.62
2016,3,13,18,15,113.0,13.0,1.0,16.5,21.5,38.23,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
