Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,10.71,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,21.5,11.84
2016,3,14,7,15,381.0,39.5,1.05,15.5,98.0,29.23,19.84
2016,3,14,7,30,489.0,51.0,1.1,16.0,144.0,63.59,33.81
2016,3,14,7,45,550.5,59.5,1.15,16.5,195.0,108.45,62.16
2016,3,14,8,0,612.0,68.0,1.2,17.0,246.0,160.33,102.15
2016,3,14,8,15,317.5,106.0,1.25,17.5,199.5,166.44,121.04
2016,3,14,8,30,23.0,144.0,1.3,18.0,153.0,143.04,112.23
2016,3,14,8,45,17.0,155.5,1.4,18.5,162.5,153.94,120.9
2016,3,14,9,0,11.0,167.0,1.5,19.0,172.0,164.08,128.61
2016,3,14,9,15,25.0,195.5,1.6,19.5,209.0,198.4,155.3
2016,3,14,9,30,39.0,224.0,1.7,20.0,246.0,234.41,182.96
2016,3,14,9,45,26.5,221.0,1.8,20.5,236.5,227.34,176.65
2016,3,14,10,0,14.0,218.0,1.9,21.0,227.0,218.9,169.32
2016,3,14,10,15,154.0,265.0,1.95,21.0,369.5,357.49,277.94
2016,3,14,10,30,294.0,312.0,2.0,21.0,512.0,508.17,391.33
2016,3,14,10,45,278.5,329.0,2.1,21.5,525.0,527.68,403.68
2016,3,14,11,0,263.0,346.0,2.2,22.0,538.0,545.42,415.36
2016,3,14,11,15,209.5,361.5,2.25,22.0,517.0,526.23,400.1
2016,3,14,11,30,156.0,377.0,2.3,22.0,496.0,507.08,384.8
2016,3,14,11,45,189.0,382.0,2.35,22.0,528.0,545.56,413.61
2016,3,14,12,0,222.0,387.0,2.4,22.0,560.0,584.88,442.51
2016,3,14,12,15,298.0,373.0,2.4,22.0,606.5,648.63,489.62
2016,3,14,12,30,374.0,359.0,2.4,22.0,653.0,707.3,532.46
2016,3,14,12,45,605.5,250.5,2.4,22.0,723.5,814.27,613.26
2016,3,14,13,0,837.0,142.0,2.4,22.0,794.0,909.9,679.5
2016,3,14,13,15,832.5,141.5,2.4,22.0,780.5,908.12,677.74
2016,3,14,13,30,828.0,141.0,2.4,22.0,767.0,903.03,674.85
2016,3,14,13,45,504.0,247.5,2.4,22.0,626.0,725.61,550.14
2016,3,14,14,0,180.0,354.0,2.4,22.0,485.0,535.15,406.66
2016,3,14,14,15,129.5,332.5,2.35,21.5,425.0,467.2,358.02
2016,3,14,14,30,79.0,311.0,2.3,21.0,365.0,391.17,301.58
2016,3,14,14,45,39.5,235.0,2.3,21.0,262.0,274.86,213.23
2016,3,14,15,0,0.0,159.0,2.3,21.0,159.0,156.36,120.22
2016,3,14,15,15,176.0,191.0,2.05,20.5,287.0,340.66,270.62
2016,3,14,15,30,352.0,223.0,1.8,20.0,415.0,511.53,402.54
2016,3,14,15,45,176.0,120.0,1.6,20.0,216.0,259.38,207.25
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,16.41,7.97
2016,3,14,16,15,271.5,65.5,1.25,19.5,168.0,252.2,206.22
2016,3,14,16,30,543.0,114.0,1.1,19.0,319.0,457.57,365.66
2016,3,14,16,45,483.5,106.0,1.0,18.5,268.5,391.97,312.44
2016,3,14,17,0,424.0,98.0,0.9,18.0,218.0,330.88,263.46
2016,3,14,17,15,355.0,83.5,0.85,17.5,170.0,263.17,208.09
2016,3,14,17,30,286.0,69.0,0.8,17.0,122.0,201.99,156.65
2016,3,14,17,45,196.5,50.0,0.8,17.0,80.5,135.68,100.64
2016,3,14,18,0,107.0,31.0,0.8,17.0,39.0,73.29,45.08
2016,3,14,18,15,53.5,15.5,0.8,17.0,19.5,27.38,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,11.5,29.5,11.46,0.0
2016,3,15,7,0,320.0,30.0,2.8,12.0,59.0,23.14,13.66
2016,3,15,7,15,425.0,40.5,2.8,12.5,106.5,29.86,20.7
2016,3,15,7,30,530.0,51.0,2.8,13.0,154.0,67.69,35.7
2016,3,15,7,45,599.0,57.0,2.8,14.0,207.0,113.77,65.09
2016,3,15,8,0,668.0,63.0,2.8,15.0,260.0,167.69,107.19
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.0,223.78,155.73
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,281.92,207.08
2016,3,15,8,45,784.5,75.5,3.0,16.5,417.5,338.7,257.39
2016,3,15,9,0,818.0,78.0,3.1,17.0,469.0,397.99,308.74
2016,3,15,9,15,838.5,80.5,3.05,17.5,515.5,453.63,355.79
2016,3,15,9,30,859.0,83.0,3.0,18.0,562.0,510.52,402.22
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.5,563.83,444.55
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,616.67,485.18
2016,3,15,10,15,904.5,87.5,2.95,19.5,680.5,664.32,520.55
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,710.34,553.37
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,752.56,581.06
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,792.54,606.74
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.0,826.95,629.08
2016,3,15,11,30,941.0,93.0,2.6,21.0,812.0,858.47,649.22
2016,3,15,11,45,942.5,94.0,2.55,21.5,823.5,884.46,664.56
2016,3,15,12,0,944.0,95.0,2.5,22.0,835.0,907.15,677.61
2016,3,15,12,15,944.5,95.5,2.45,22.0,838.5,925.02,688.74
2016,3,15,12,30,945.0,96.0,2.4,22.0,842.0,939.37,697.61
2016,3,15,12,45,941.5,96.5,2.35,22.0,836.5,946.57,701.85
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,950.08,703.85
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,948.4,703.08
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,943.08,700.1
2016,3,15,13,45,920.0,97.0,2.3,22.5,781.5,930.46,691.11
2016,3,15,14,0,910.0,98.0,2.3,23.0,759.0,914.46,680.07
2016,3,15,14,15,901.0,96.5,2.25,22.5,729.5,893.33,667.88
2016,3,15,14,30,892.0,95.0,2.2,22.0,700.0,869.07,653.63
2016,3,15,14,45,874.0,95.0,2.2,22.0,663.0,836.06,632.59
2016,3,15,15,0,856.0,95.0,2.2,22.0,626.0,805.59,613.27
2016,3,15,15,15,839.5,92.5,2.1,22.0,584.0,766.43,586.97
2016,3,15,15,30,823.0,90.0,2.0,22.0,542.0,725.35,559.21
2016,3,15,15,45,796.0,88.0,1.95,22.0,494.5,675.73,525.4
2016,3,15,16,0,769.0,86.0,1.9,22.0,447.0,625.53,490.04
2016,3,15,16,15,737.5,81.5,1.7,21.5,396.5,569.44,448.57
2016,3,15,16,30,706.0,77.0,1.5,21.0,346.0,516.1,407.95
2016,3,15,16,45,661.0,71.5,1.35,20.5,294.0,453.15,359.03
2016,3,15,17,0,616.0,66.0,1.2,20.0,242.0,392.85,310.53
2016,3,15,17,15,548.0,58.0,1.2,19.0,191.0,322.54,253.55
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,258.15,199.2
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,184.03,136.04
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,121.28,77.34
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,44.24,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,13.5,25.5,15.65,0.0
2016,3,16,7,0,145.0,37.0,2.4,14.0,51.0,30.48,19.92
2016,3,16,7,15,230.0,56.0,2.45,14.5,94.5,42.52,31.63
2016,3,16,7,30,315.0,75.0,2.5,15.0,138.0,78.65,50.7
2016,3,16,7,45,365.5,91.5,2.6,15.5,186.0,120.03,79.81
2016,3,16,8,0,416.0,108.0,2.7,16.0,234.0,167.27,117.11
2016,3,16,8,15,463.0,119.5,2.8,16.5,283.5,214.88,156.76
2016,3,16,8,30,510.0,131.0,2.9,17.0,333.0,267.45,201.24
2016,3,16,8,45,545.0,139.5,3.0,17.5,381.0,317.83,244.2
2016,3,16,9,0,580.0,148.0,3.1,18.0,429.0,371.27,288.98
2016,3,16,9,15,606.5,155.0,3.2,18.5,473.5,423.27,331.81
2016,3,16,9,30,633.0,162.0,3.3,19.0,518.0,475.87,374.07
2016,3,16,9,45,664.5,162.0,3.4,20.0,559.5,525.76,412.62
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,577.04,451.18
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,622.42,484.95
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,667.1,517.43
2016,3,16,10,45,741.5,169.5,3.7,22.5,697.5,707.75,546.66
2016,3,16,11,0,758.0,169.0,3.8,23.0,726.0,747.25,574.57
2016,3,16,11,15,765.5,171.0,3.85,23.5,746.5,780.86,597.04
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,812.33,617.42
2016,3,16,11,45,785.5,169.5,3.95,24.5,781.5,837.76,633.51
2016,3,16,12,0,798.0,166.0,4.0,25.0,796.0,862.83,649.35
2016,3,16,12,15,801.0,166.5,4.05,25.0,801.0,881.15,661.83
2016,3,16,12,30,804.0,167.0,4.1,25.0,806.0,896.49,672.41
2016,3,16,12,45,835.5,149.5,4.15,25.0,810.0,915.54,685.65
2016,3,16,13,0,867.0,132.0,4.2,25.0,814.0,931.32,696.74
2016,3,16,13,15,700.0,206.0,4.2,25.0,751.0,865.46,651.88
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,790.52,596.61
2016,3,16,13,45,553.5,263.5,4.25,25.0,677.0,789.71,598.0
2016,3,16,14,0,574.0,247.0,4.3,25.0,666.0,786.09,597.03
2016,3,16,14,15,616.0,219.5,4.2,24.5,654.0,789.17,602.07
2016,3,16,14,30,658.0,192.0,4.1,24.0,642.0,786.17,602.88
2016,3,16,14,45,682.5,170.0,4.0,24.0,615.5,769.77,592.21
2016,3,16,15,0,707.0,148.0,3.9,24.0,589.0,749.27,578.56
2016,3,16,15,15,685.0,142.0,3.65,23.5,545.5,706.06,549.08
2016,3,16,15,30,663.0,136.0,3.4,23.0,502.0,661.73,517.93
2016,3,16,15,45,536.5,154.0,3.15,22.5,434.0,564.74,445.17
2016,3,16,16,0,410.0,172.0,2.9,22.0,366.0,479.54,379.81
2016,3,16,16,15,387.5,158.5,2.65,21.0,326.0,434.01,346.3
2016,3,16,16,30,365.0,145.0,2.4,20.0,286.0,381.95,306.72
2016,3,16,16,45,348.5,125.5,2.15,19.5,244.0,342.12,275.02
2016,3,16,17,0,332.0,106.0,1.9,19.0,202.0,295.65,237.12
2016,3,16,17,15,423.0,79.5,1.85,18.0,176.0,289.92,230.86
2016,3,16,17,30,514.0,53.0,1.8,17.0,150.0,275.68,214.68
2016,3,16,17,45,400.5,41.5,1.75,16.5,102.5,196.38,146.53
2016,3,16,18,0,287.0,30.0,1.7,16.0,55.0,129.25,84.66
2016,3,16,18,15,143.5,15.0,1.75,15.5,27.5,47.78,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,11.99,0.0
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,24.44,15.38
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,30.69,21.77
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,74.4,39.44
2016,3,17,7,45,613.0,59.5,1.4,11.5,219.0,122.57,72.2
2016,3,17,8,0,671.0,67.0,1.3,12.0,272.0,177.29,116.35
2016,3,17,8,15,713.0,72.5,1.15,13.0,326.0,232.68,164.12
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,293.88,216.87
2016,3,17,8,45,781.5,82.5,0.9,15.0,430.5,350.63,265.44
2016,3,17,9,0,808.0,87.0,0.8,16.0,481.0,409.14,313.57
2016,3,17,9,15,829.5,90.0,0.85,16.5,528.0,465.37,359.48
2016,3,17,9,30,851.0,93.0,0.9,17.0,575.0,522.2,404.28
2016,3,17,9,45,866.5,96.0,0.95,18.0,617.0,575.99,444.53
2016,3,17,10,0,882.0,99.0,1.0,19.0,659.0,629.12,482.82
2016,3,17,10,15,893.5,100.5,1.25,19.0,694.5,676.97,520.0
2016,3,17,10,30,905.0,102.0,1.5,19.0,730.0,723.3,555.3
2016,3,17,10,45,912.5,104.0,1.75,19.5,758.0,765.49,584.5
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,805.39,611.92
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,839.83,635.78
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,871.45,657.74
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.0,897.25,676.22
2016,3,17,12,0,932.0,111.0,2.7,20.0,849.0,919.76,692.56
2016,3,17,12,15,932.0,111.0,2.8,20.0,852.0,936.44,704.27
2016,3,17,12,30,932.0,111.0,2.9,20.0,855.0,949.62,713.78
2016,3,17,12,45,931.5,110.0,3.0,20.5,850.0,957.73,718.65
2016,3,17,13,0,931.0,109.0,3.1,21.0,845.0,962.22,721.24
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.0,959.99,720.09
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,954.15,716.7
2016,3,17,13,45,912.5,108.5,3.15,21.0,794.0,941.35,709.15
2016,3,17,14,0,903.0,109.0,3.2,21.0,771.0,925.18,699.44
2016,3,17,14,15,794.5,146.0,3.15,20.5,712.0,864.34,659.61
2016,3,17,14,30,686.0,183.0,3.1,20.0,653.0,802.18,618.51
2016,3,17,14,45,770.5,143.0,3.1,20.0,645.5,815.25,629.43
2016,3,17,15,0,855.0,103.0,3.1,20.0,638.0,817.9,632.57
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.0,777.61,604.26
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,735.44,574.77
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.0,686.14,540.13
2016,3,17,16,0,770.0,92.0,2.4,20.0,458.0,636.14,503.9
2016,3,17,16,15,738.0,87.0,2.15,19.0,407.0,581.21,463.55
2016,3,17,16,30,706.0,82.0,1.9,18.0,356.0,524.65,420.79
2016,3,17,16,45,655.5,77.0,1.65,17.5,303.0,458.98,368.78
2016,3,17,17,0,605.0,72.0,1.4,17.0,250.0,396.44,317.7
2016,3,17,17,15,537.0,64.0,1.4,16.0,198.0,326.28,260.24
2016,3,17,17,30,469.0,56.0,1.4,15.0,146.0,261.98,205.43
2016,3,17,17,45,355.5,43.5,1.45,14.5,99.5,183.75,138.53
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,117.24,78.59
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,43.29,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.5,17.5,1.35,8.0,36.0,13.17,0.65
2016,3,18,7,0,343.0,35.0,1.5,9.0,72.0,27.01,17.85
2016,3,18,7,15,444.0,46.0,1.5,9.5,122.0,36.17,26.82
2016,3,18,7,30,545.0,57.0,1.5,10.0,172.0,80.6,44.57
2016,3,18,7,45,611.0,64.0,1.55,10.5,226.5,128.93,77.86
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,184.77,123.11
2016,3,18,8,15,718.0,76.5,1.55,12.0,335.0,240.45,171.61
2016,3,18,8,30,759.0,82.0,1.5,13.0,389.0,301.91,225.2
2016,3,18,8,45,784.0,87.5,1.5,14.0,440.0,359.42,275.13
2016,3,18,9,0,809.0,93.0,1.5,15.0,491.0,418.53,324.76
2016,3,18,9,15,830.0,96.0,1.55,15.0,538.5,474.68,371.94
2016,3,18,9,30,851.0,99.0,1.6,15.0,586.0,531.36,418.16
2016,3,18,9,45,867.0,102.0,1.65,15.5,628.0,585.49,460.3
2016,3,18,10,0,883.0,105.0,1.7,16.0,670.0,639.08,500.71
2016,3,18,10,15,894.0,107.0,1.75,16.0,705.5,687.02,536.88
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,733.57,571.15
2016,3,18,10,45,917.0,108.5,1.85,16.5,770.0,776.52,599.5
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,817.46,626.13
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,852.15,648.93
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,883.99,669.71
2016,3,18,11,45,941.5,110.0,1.95,17.5,850.5,909.67,685.54
2016,3,18,12,0,944.0,110.0,2.0,18.0,862.0,932.07,699.22
2016,3,18,12,15,944.0,110.0,2.05,18.0,865.0,948.88,710.57
2016,3,18,12,30,944.0,110.0,2.1,18.0,868.0,962.14,719.73
2016,3,18,12,45,944.5,108.5,2.15,18.0,863.0,970.66,725.91
2016,3,18,13,0,945.0,107.0,2.2,18.0,858.0,975.51,729.84
2016,3,18,13,15,941.5,106.5,2.15,18.0,844.5,974.12,728.7
2016,3,18,13,30,938.0,106.0,2.1,18.0,831.0,969.05,725.32
2016,3,18,13,45,933.0,104.5,2.05,18.5,809.5,957.92,716.74
2016,3,18,14,0,928.0,103.0,2.0,19.0,788.0,943.24,706.01
2016,3,18,14,15,919.5,101.5,1.9,18.5,758.5,922.06,693.19
2016,3,18,14,30,911.0,100.0,1.8,18.0,729.0,897.66,678.29
2016,3,18,14,45,900.0,98.0,1.7,18.0,692.5,867.57,658.29
2016,3,18,15,0,889.0,96.0,1.6,18.0,656.0,834.73,636.45
2016,3,18,15,15,873.0,93.0,1.45,18.0,613.0,799.03,612.05
2016,3,18,15,30,857.0,90.0,1.3,18.0,570.0,756.41,582.74
2016,3,18,15,45,835.5,87.0,1.2,18.0,522.0,708.08,549.75
2016,3,18,16,0,814.0,84.0,1.1,18.0,474.0,658.68,515.55
2016,3,18,16,15,783.5,80.0,1.0,17.5,422.0,601.63,474.26
2016,3,18,16,30,753.0,76.0,0.9,17.0,370.0,544.93,432.0
2016,3,18,16,45,707.0,71.0,0.8,17.0,316.0,481.49,382.39
2016,3,18,17,0,661.0,66.0,0.7,17.0,262.0,418.69,331.77
2016,3,18,17,15,595.0,59.0,0.7,16.5,208.5,347.67,274.17
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,282.29,218.87
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,202.84,151.73
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,135.48,91.41
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,58.62,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,0.8,9.5,7.0,6.75,0.0
2016,3,19,7,0,0.0,14.0,0.9,10.0,14.0,13.5,6.16
2016,3,19,7,15,0.0,28.0,1.3,10.0,28.0,27.02,18.65
2016,3,19,7,30,0.0,42.0,1.7,10.0,42.0,40.56,29.48
2016,3,19,7,45,0.0,58.0,2.1,10.0,58.0,56.0,42.94
2016,3,19,8,0,0.0,74.0,2.5,10.0,74.0,71.17,56.0
2016,3,19,8,15,0.0,70.0,2.65,10.0,70.0,67.67,52.88
2016,3,19,8,30,0.0,66.0,2.8,10.0,66.0,63.8,49.41
2016,3,19,8,45,0.0,88.0,2.95,10.5,88.0,85.02,67.2
2016,3,19,9,0,0.0,110.0,3.1,11.0,110.0,106.09,84.57
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,59.94,45.42
2016,3,19,9,30,0.0,14.0,3.1,11.0,14.0,13.52,5.89
2016,3,19,9,45,0.0,55.5,3.1,11.5,55.5,53.67,39.83
2016,3,19,10,0,0.0,97.0,3.1,12.0,97.0,93.89,73.2
2016,3,19,10,15,0.0,89.5,3.0,12.0,89.5,86.64,66.98
2016,3,19,10,30,0.0,82.0,2.9,12.0,82.0,79.38,60.83
2016,3,19,10,45,0.0,67.5,2.8,12.0,67.5,65.34,49.08
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,51.29,37.33
2016,3,19,11,15,0.0,91.0,2.55,12.0,91.0,88.14,67.84
2016,3,19,11,30,0.0,129.0,2.4,12.0,129.0,125.21,98.12
2016,3,19,11,45,0.5,139.5,2.3,12.0,140.0,135.96,106.75
2016,3,19,12,0,1.0,150.0,2.2,12.0,151.0,146.77,115.46
2016,3,19,12,15,1.0,150.0,2.1,12.0,151.5,146.87,115.46
2016,3,19,12,30,1.0,150.0,2.0,12.0,152.0,146.95,115.5
2016,3,19,12,45,0.5,134.5,1.9,12.5,135.5,131.3,102.59
2016,3,19,13,0,0.0,119.0,1.8,13.0,119.0,115.63,89.71
2016,3,19,13,15,0.0,103.0,1.8,13.0,103.0,99.92,77.0
2016,3,19,13,30,0.0,87.0,1.8,13.0,87.0,84.27,64.27
2016,3,19,13,45,0.0,92.0,1.85,13.0,92.0,89.11,68.33
2016,3,19,14,0,0.0,97.0,1.9,13.0,97.0,94.0,72.43
2016,3,19,14,15,0.0,90.5,2.1,12.5,90.5,87.63,67.44
2016,3,19,14,30,0.0,84.0,2.3,12.0,84.0,81.31,62.47
2016,3,19,14,45,0.0,87.0,2.5,12.0,87.0,84.21,65.02
2016,3,19,15,0,0.0,90.0,2.7,12.0,90.0,87.11,67.59
2016,3,19,15,15,0.0,83.5,2.85,11.5,83.5,80.79,62.61
2016,3,19,15,30,0.0,77.0,3.0,11.0,77.0,74.48,57.61
2016,3,19,15,45,0.0,57.0,3.15,11.0,57.0,55.1,41.39
2016,3,19,16,0,0.0,37.0,3.3,11.0,37.0,35.74,25.02
2016,3,19,16,15,0.0,32.5,3.45,10.5,32.5,31.38,21.43
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,27.03,17.79
2016,3,19,16,45,0.0,24.0,3.75,9.5,24.0,23.16,14.53
2016,3,19,17,0,0.0,20.0,3.9,9.0,20.0,19.29,11.21
2016,3,19,17,15,0.0,15.0,4.05,8.5,15.0,14.46,6.99
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,9.64,2.73
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,6.26,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.89,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.44,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.0,3.0,2.5,1.0,0.96,0.0
2016,3,20,7,0,0.0,2.0,3.1,3.0,2.0,1.93,0.0
2016,3,20,7,15,0.0,4.0,3.1,3.0,4.0,3.85,0.0
2016,3,20,7,30,0.0,6.0,3.1,3.0,6.0,5.78,0.0
2016,3,20,7,45,0.0,8.0,3.1,3.0,8.0,7.71,1.23
2016,3,20,8,0,0.0,10.0,3.1,3.0,10.0,9.64,2.96
2016,3,20,8,15,0.0,23.0,3.05,3.0,23.0,22.2,14.13
2016,3,20,8,30,0.0,36.0,3.0,3.0,36.0,34.76,25.2
2016,3,20,8,45,0.0,35.5,3.0,3.5,35.5,34.29,24.63
2016,3,20,9,0,0.0,35.0,3.0,4.0,35.0,33.81,24.06
2016,3,20,9,15,0.0,90.5,2.95,4.0,90.5,87.55,70.62
2016,3,20,9,30,0.0,146.0,2.9,4.0,146.0,140.85,115.87
2016,3,20,9,45,15.5,203.0,2.85,4.5,213.0,204.5,168.9
2016,3,20,10,0,31.0,260.0,2.8,5.0,280.0,270.92,223.04
2016,3,20,10,15,15.5,187.0,2.7,5.0,197.0,191.16,156.6
2016,3,20,10,30,0.0,114.0,2.6,5.0,114.0,110.41,88.61
2016,3,20,10,45,2.5,150.5,2.55,5.5,153.0,147.77,119.78
2016,3,20,11,0,5.0,187.0,2.5,6.0,192.0,185.5,150.61
2016,3,20,11,15,11.5,233.5,2.45,6.0,243.5,236.67,192.37
2016,3,20,11,30,18.0,280.0,2.4,6.0,295.0,288.62,234.11
2016,3,20,11,45,9.0,178.0,2.4,6.5,185.5,180.95,146.05
2016,3,20,12,0,0.0,76.0,2.4,7.0,76.0,73.62,56.66
2016,3,20,12,15,5.5,154.5,2.35,7.0,159.0,155.28,124.96
2016,3,20,12,30,11.0,233.0,2.3,7.0,242.0,238.27,192.59
2016,3,20,12,45,6.0,190.0,2.25,7.0,194.5,191.19,153.98
2016,3,20,13,0,1.0,147.0,2.2,7.0,147.0,144.14,115.34
2016,3,20,13,15,4.5,176.5,2.1,7.0,180.0,176.69,142.41
2016,3,20,13,30,8.0,206.0,2.0,7.0,213.0,209.55,169.35
2016,3,20,13,45,4.0,178.0,1.95,7.0,181.5,177.96,143.44
2016,3,20,14,0,0.0,150.0,1.9,7.0,150.0,146.46,117.58
2016,3,20,14,15,8.5,199.0,1.85,7.0,205.0,203.41,165.0
2016,3,20,14,30,17.0,248.0,1.8,7.0,260.0,261.32,212.31
2016,3,20,14,45,9.0,207.5,1.75,7.0,214.0,212.95,172.94
2016,3,20,15,0,1.0,167.0,1.7,7.0,168.0,165.1,133.81
2016,3,20,15,15,2.5,171.5,1.7,7.0,173.5,171.26,139.45
2016,3,20,15,30,4.0,176.0,1.7,7.0,179.0,177.55,145.08
2016,3,20,15,45,8.5,174.5,1.7,7.0,179.5,179.89,147.6
2016,3,20,16,0,13.0,173.0,1.7,7.0,180.0,182.14,150.05
2016,3,20,16,15,8.5,155.5,1.65,6.5,159.5,161.29,133.12
2016,3,20,16,30,4.0,138.0,1.6,6.0,139.0,140.81,116.32
2016,3,20,16,45,2.0,118.0,1.55,6.0,118.5,119.39,98.31
2016,3,20,17,0,0.0,98.0,1.5,6.0,98.0,98.11,80.13
2016,3,20,17,15,0.0,77.5,1.3,5.5,77.5,77.31,62.19
2016,3,20,17,30,0.0,57.0,1.1,5.0,57.0,56.4,43.78
2016,3,20,17,45,0.0,38.5,0.95,5.0,38.5,37.52,26.86
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,19.3,10.3
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,9.64,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,16.49,6.78
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,33.8,24.89
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,49.87,32.59
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,95.4,57.65
2016,3,21,7,45,603.0,73.0,3.65,3.5,243.0,143.57,93.1
2016,3,21,8,0,676.0,79.0,3.9,4.0,299.0,200.16,140.93
2016,3,21,8,15,718.0,85.0,4.0,4.5,354.5,256.98,192.79
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,317.91,248.73
2016,3,21,8,45,800.5,92.0,4.2,5.5,465.0,379.0,304.39
2016,3,21,9,0,841.0,93.0,4.3,6.0,520.0,441.35,360.06
2016,3,21,9,15,862.0,96.0,4.25,6.5,568.5,499.3,410.58
2016,3,21,9,30,883.0,99.0,4.2,7.0,617.0,557.71,459.8
2016,3,21,9,45,903.0,100.0,4.2,7.5,661.0,613.72,505.77
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,669.36,550.06
2016,3,21,10,15,933.0,103.0,4.15,8.0,740.5,718.46,588.84
2016,3,21,10,30,943.0,105.0,4.1,8.0,776.0,765.79,624.31
2016,3,21,10,45,950.0,106.5,4.1,8.5,804.5,808.41,653.83
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,848.58,681.18
2016,3,21,11,15,961.0,109.0,4.1,9.0,852.5,883.19,705.51
2016,3,21,11,30,965.0,110.0,4.1,9.0,872.0,914.78,727.68
2016,3,21,11,45,965.5,111.5,4.1,9.5,883.0,940.74,744.35
2016,3,21,12,0,966.0,113.0,4.1,10.0,894.0,963.26,758.56
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.0,980.24,770.28
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,993.59,779.57
2016,3,21,12,45,967.0,111.0,4.15,10.5,894.5,1002.04,784.44
2016,3,21,13,0,968.0,109.0,4.2,11.0,889.0,1006.74,786.82
2016,3,21,13,15,964.0,108.5,4.2,11.0,874.5,1004.68,785.75
2016,3,21,13,30,960.0,108.0,4.2,11.0,860.0,998.86,782.25
2016,3,21,13,45,956.5,105.5,4.2,11.0,838.0,987.63,775.11
2016,3,21,14,0,953.0,103.0,4.2,11.0,816.0,972.72,765.53
2016,3,21,14,15,944.5,101.5,4.15,11.0,785.5,950.91,750.81
2016,3,21,14,30,936.0,100.0,4.1,11.0,755.0,925.8,733.86
2016,3,21,14,45,924.5,97.5,4.05,11.0,717.5,893.91,712.06
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,859.21,688.19
2016,3,21,15,15,897.5,92.5,3.9,10.5,636.0,818.77,660.93
2016,3,21,15,30,882.0,90.0,3.8,10.0,592.0,780.77,635.25
2016,3,21,15,45,859.0,87.0,3.7,10.0,543.0,730.18,598.57
2016,3,21,16,0,836.0,84.0,3.6,10.0,494.0,678.57,560.68
2016,3,21,16,15,806.5,80.5,3.25,9.5,441.0,621.52,516.33
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,564.68,470.66
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,498.7,415.73
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,437.39,363.07
2016,3,21,17,15,625.0,60.0,2.1,8.0,222.5,365.43,301.65
2016,3,21,17,30,561.0,53.0,1.9,7.0,168.0,298.86,242.64
2016,3,21,17,45,456.5,43.0,1.7,6.0,118.0,220.72,173.16
2016,3,21,18,0,352.0,33.0,1.5,5.0,68.0,153.57,111.1
2016,3,21,18,15,176.0,16.5,1.5,4.5,34.0,67.58,2.96
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,6.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,0.0,13.0,1.0,2.0,13.0,12.78,0.0
2016,3,22,6,45,192.0,27.0,1.1,3.0,51.5,20.91,10.92
2016,3,22,7,0,384.0,41.0,1.2,4.0,90.0,31.43,22.71
2016,3,22,7,15,477.0,51.5,1.2,4.5,141.5,49.16,29.91
2016,3,22,7,30,570.0,62.0,1.2,5.0,193.0,96.05,55.69
2016,3,22,7,45,637.5,67.0,1.2,5.5,249.5,145.28,92.04
2016,3,22,8,0,705.0,72.0,1.2,6.0,306.0,202.16,139.83
2016,3,22,8,15,743.5,77.0,1.45,7.0,360.5,260.91,192.39
2016,3,22,8,30,782.0,82.0,1.7,8.0,415.0,321.11,246.37
2016,3,22,8,45,814.0,85.0,1.95,9.0,468.0,380.35,298.93
2016,3,22,9,0,846.0,88.0,2.2,10.0,521.0,441.86,351.97
2016,3,22,9,15,865.0,91.0,2.4,10.5,568.5,499.13,400.79
2016,3,22,9,30,884.0,94.0,2.6,11.0,616.0,556.64,448.38
2016,3,22,9,45,899.0,95.5,2.8,11.5,658.0,610.7,491.99
2016,3,22,10,0,914.0,97.0,3.0,12.0,700.0,663.24,533.32
2016,3,22,10,15,924.5,99.0,3.1,12.0,735.5,712.22,571.56
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,759.51,606.48
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.0,801.63,635.68
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,841.34,662.91
2016,3,22,11,15,955.0,104.0,3.6,13.0,847.0,876.45,687.66
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,908.61,710.31
2016,3,22,11,45,962.5,105.5,3.8,13.5,879.0,935.03,727.56
2016,3,22,12,0,965.0,106.0,3.9,14.0,891.0,958.09,742.49
2016,3,22,12,15,965.5,106.5,3.95,14.0,894.0,975.9,754.9
2016,3,22,12,30,966.0,107.0,4.0,14.0,897.0,990.09,764.94
2016,3,22,12,45,964.5,106.5,4.05,14.5,891.5,997.73,769.14
2016,3,22,13,0,963.0,106.0,4.1,15.0,886.0,1001.61,770.92
2016,3,22,13,15,959.5,105.5,4.1,15.0,872.0,999.9,770.12
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,994.44,766.92
2016,3,22,13,45,948.0,104.5,4.15,15.0,835.0,981.19,758.77
2016,3,22,14,0,940.0,104.0,4.2,15.0,812.0,964.42,748.29
2016,3,22,14,15,931.5,102.5,4.2,15.0,781.5,942.7,734.15
2016,3,22,14,30,923.0,101.0,4.2,15.0,751.0,917.74,717.78
2016,3,22,14,45,907.0,100.5,4.25,15.0,712.5,884.45,695.68
2016,3,22,15,0,891.0,100.0,4.3,15.0,674.0,848.65,671.88
2016,3,22,15,15,875.0,97.5,4.2,15.0,630.5,813.16,647.19
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,770.68,617.33
2016,3,22,15,45,834.0,92.5,4.05,15.0,537.5,719.9,581.18
2016,3,22,16,0,809.0,90.0,4.0,15.0,488.0,668.31,543.93
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.0,610.8,499.98
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,553.61,455.06
2016,3,22,16,45,705.0,75.5,3.3,13.5,329.0,490.51,404.13
2016,3,22,17,0,661.0,70.0,3.1,13.0,274.0,427.74,351.88
2016,3,22,17,15,598.5,62.5,2.95,12.0,220.0,357.14,292.22
2016,3,22,17,30,536.0,55.0,2.8,11.0,166.0,291.83,234.9
2016,3,22,17,45,435.5,44.0,2.65,10.5,117.0,215.11,167.03
2016,3,22,18,0,335.0,33.0,2.5,10.0,68.0,149.04,106.86
2016,3,22,18,15,167.5,16.5,2.6,9.5,34.0,66.16,10.37
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,9.83,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,23.27,13.19
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,38.24,28.52
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,60.02,39.76
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,104.6,66.93
2016,3,23,7,45,524.0,88.5,3.45,8.5,242.5,151.64,101.82
2016,3,23,8,0,600.0,96.0,3.5,9.0,298.0,206.09,146.87
2016,3,23,8,15,642.0,104.0,3.6,10.0,352.0,260.72,195.01
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,319.59,246.84
2016,3,23,8,45,726.5,114.0,3.85,12.0,459.5,376.88,296.78
2016,3,23,9,0,769.0,116.0,4.0,13.0,513.0,437.73,348.49
2016,3,23,9,15,790.5,120.0,4.1,13.5,560.5,493.63,395.66
2016,3,23,9,30,812.0,124.0,4.2,14.0,608.0,551.24,442.85
2016,3,23,9,45,835.5,124.5,4.3,15.0,651.5,605.6,485.46
2016,3,23,10,0,859.0,125.0,4.4,16.0,695.0,660.13,526.95
2016,3,23,10,15,870.5,127.0,4.45,16.0,730.0,708.03,564.13
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,754.47,599.42
2016,3,23,10,45,894.5,128.5,4.6,16.5,794.0,797.42,629.18
2016,3,23,11,0,907.0,128.0,4.7,17.0,823.0,836.22,655.67
2016,3,23,11,15,912.0,129.0,4.75,17.5,843.0,870.11,678.16
2016,3,23,11,30,917.0,130.0,4.8,18.0,863.0,901.2,698.55
2016,3,23,11,45,925.0,128.0,4.85,18.5,876.0,928.86,716.45
2016,3,23,12,0,933.0,126.0,4.9,19.0,889.0,953.51,732.21
2016,3,23,12,15,933.5,126.0,4.9,19.0,891.5,970.33,743.62
2016,3,23,12,30,934.0,126.0,4.9,19.0,894.0,983.64,752.74
2016,3,23,12,45,938.5,122.5,4.95,19.0,890.0,993.4,759.95
2016,3,23,13,0,943.0,119.0,5.0,19.0,886.0,999.55,764.81
2016,3,23,13,15,939.0,118.0,5.0,19.0,871.5,996.82,763.29
2016,3,23,13,30,935.0,117.0,5.0,19.0,857.0,990.42,759.43
2016,3,23,13,45,931.5,114.5,5.0,19.0,835.0,979.25,752.4
2016,3,23,14,0,928.0,112.0,5.0,19.0,813.0,964.51,743.03
2016,3,23,14,15,919.0,110.5,4.95,19.0,783.0,942.48,728.29
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,917.26,711.41
2016,3,23,14,45,899.0,106.5,4.9,19.0,715.5,886.24,690.77
2016,3,23,15,0,888.0,104.0,4.9,19.0,678.0,857.48,671.75
2016,3,23,15,15,871.5,101.0,4.75,18.5,634.5,816.08,643.81
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,772.68,614.22
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,722.3,577.97
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,671.07,540.75
2016,3,23,16,15,776.0,88.5,4.05,17.5,439.5,613.57,497.18
2016,3,23,16,30,746.0,84.0,3.8,17.0,387.0,558.71,454.49
2016,3,23,16,45,697.0,79.5,3.6,16.5,331.5,491.81,401.16
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,427.85,348.54
2016,3,23,17,15,584.5,66.5,3.25,15.0,222.0,356.14,288.69
2016,3,23,17,30,521.0,58.0,3.1,14.0,168.0,289.83,231.29
2016,3,23,17,45,416.5,47.0,3.0,13.5,118.5,212.27,163.61
2016,3,23,18,0,312.0,36.0,2.9,13.0,69.0,145.69,104.22
2016,3,23,18,15,156.0,18.0,2.9,12.5,34.5,65.72,16.38
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
