Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.74,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,25.21,15.04
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,38.06,27.98
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,60.58,38.38
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,104.93,65.02
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,152.27,100.37
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,205.86,144.44
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,242.03,181.51
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,266.1,206.78
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,339.38,265.51
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,431.73,340.17
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,486.48,385.88
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,541.93,431.21
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,559.26,444.2
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,563.29,445.78
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,648.57,513.62
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,741.78,586.19
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,783.7,614.93
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,823.68,642.27
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,857.15,665.5
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,884.64,684.43
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,909.56,700.49
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,931.36,714.34
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,946.6,724.43
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,958.47,732.28
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,964.66,736.65
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,962.31,735.23
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,958.85,733.23
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,952.01,729.01
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,937.49,719.56
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,919.86,708.06
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,897.52,694.37
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,872.37,678.7
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,843.18,659.07
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,808.24,635.21
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,766.81,607.17
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,723.94,577.77
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,674.6,541.29
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,624.69,503.48
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,567.34,459.86
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,510.97,415.95
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,450.87,367.39
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,392.61,319.0
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,322.52,260.28
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,257.4,204.23
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,185.53,142.05
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,124.06,88.35
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,56.92,17.85
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.9,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,11.58,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,28.88,18.1
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,45.95,34.43
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,69.1,50.39
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,99.59,73.09
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,131.62,97.75
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,166.04,125.23
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,195.71,151.39
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,220.01,172.32
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,239.65,188.49
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,257.13,202.22
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,324.19,254.9
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,400.84,314.56
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,362.88,283.67
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,313.7,243.52
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,221.53,171.82
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,124.97,95.1
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,333.29,260.45
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,547.52,420.96
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,607.83,465.1
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,667.14,508.94
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,694.46,527.96
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,721.23,546.68
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,643.95,488.49
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,555.51,421.65
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,665.34,506.64
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,775.47,588.94
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,771.44,585.8
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,765.45,582.13
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,673.32,514.21
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,580.92,445.0
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,610.83,469.5
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,628.8,484.78
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,605.4,468.57
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,580.58,451.45
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,537.0,420.24
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,493.69,388.86
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,559.28,443.75
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,603.95,480.99
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,493.38,394.93
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,390.98,314.2
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,338.76,272.32
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,289.98,232.24
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,236.51,188.92
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,186.26,146.98
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,133.54,102.1
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,85.61,60.83
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,39.85,13.84
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,9.34,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,17.93,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,30.47,20.3
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,41.77,31.68
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,68.38,44.46
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,112.56,72.91
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,159.04,108.93
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,212.63,154.04
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,264.06,199.31
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,319.52,247.98
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,373.72,295.11
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,430.16,342.86
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,482.96,386.36
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,536.59,429.07
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,586.17,467.32
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,634.94,503.71
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,531.64,419.96
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,394.29,307.71
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,410.21,319.29
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,425.97,329.91
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,545.11,421.16
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,672.26,514.2
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,678.27,516.37
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,682.4,518.2
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,661.17,501.26
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,630.81,478.14
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,618.55,468.78
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,605.22,458.52
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,570.98,433.41
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,536.04,407.81
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,527.53,402.28
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,518.35,396.09
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,442.55,340.88
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,376.44,291.95
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,322.32,251.47
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,260.86,204.47
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,188.7,148.54
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,118.0,92.07
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,73.51,55.89
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,29.94,19.67
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,40.57,28.83
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,51.21,38.01
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,43.46,31.54
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,35.72,25.01
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,28.47,18.85
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,21.22,12.59
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,14.46,6.64
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.71,0.71
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.85,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.49,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.82,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,8.67,2.1
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,13.01,5.6
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,17.36,9.44
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,22.67,14.03
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,27.99,18.55
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,56.05,42.49
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,84.03,65.99
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,86.04,67.27
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,88.02,68.56
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,81.27,62.73
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,74.5,56.92
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,161.28,127.96
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,248.95,197.4
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,213.61,168.64
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,177.31,139.38
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,190.45,149.8
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,203.74,160.18
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,231.63,182.01
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,259.85,203.82
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,235.09,183.83
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,210.1,163.86
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,233.54,182.43
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,257.17,200.92
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,231.24,180.73
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,205.19,160.44
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,207.36,162.39
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,209.52,164.27
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,181.37,141.99
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,153.28,119.63
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,133.98,104.45
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,114.71,89.15
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,105.82,82.08
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,96.92,74.97
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,68.69,51.82
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,40.6,28.54
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,52.68,38.8
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,64.78,49.09
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,56.54,42.41
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,48.3,35.66
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,41.53,30.0
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,34.75,24.27
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,27.99,18.51
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,21.22,12.64
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,14.94,7.1
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,8.67,1.55
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,4.33,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,9.34,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,14.67,0.41
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,23.29,14.36
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,31.3,22.17
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,62.7,33.34
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,111.09,63.49
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,161.83,103.34
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,220.59,153.65
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,230.73,175.79
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,211.2,168.19
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,264.28,210.05
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,325.88,258.49
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,435.13,346.38
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,575.67,458.72
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,631.24,501.91
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,686.3,543.88
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,735.43,580.65
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,782.84,614.02
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,826.13,644.08
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,866.96,672.18
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,901.57,695.31
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,933.18,716.39
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,959.25,732.48
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,981.85,746.16
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,998.81,757.47
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1012.11,766.41
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,1019.5,771.48
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,1023.12,774.16
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,1020.9,772.43
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,1014.93,768.33
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,1002.48,760.61
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,986.46,750.62
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,964.54,737.79
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,939.35,722.73
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,907.9,701.93
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,873.67,679.15
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,833.08,652.47
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,794.96,627.37
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,745.41,592.67
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,694.65,556.71
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,637.5,514.58
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,580.44,470.52
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,516.73,420.15
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,454.82,369.6
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,386.31,312.87
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,320.54,256.3
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,244.92,190.09
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,178.68,130.69
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,81.37,42.55
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,10.81,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,17.33,4.12
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,27.28,18.5
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,36.54,27.58
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,71.95,40.57
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,122.42,73.46
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,175.04,116.07
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,232.9,166.66
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,290.33,218.76
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,352.85,274.77
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,411.1,326.43
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,470.41,377.42
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,527.32,425.5
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,584.42,472.23
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,637.25,513.49
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,689.03,552.64
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,736.29,587.07
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,782.12,617.83
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,822.96,644.16
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,861.36,668.33
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,895.41,690.35
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,926.58,710.16
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,951.45,724.16
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,973.06,735.84
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,989.47,745.35
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,1002.38,752.56
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,1010.51,755.9
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,1015.01,756.99
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,1012.79,754.58
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,1006.92,749.95
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,994.85,741.4
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,979.24,730.71
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,957.19,715.91
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,931.97,699.16
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,900.81,679.24
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,871.93,660.9
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,831.36,634.52
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,788.75,606.64
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,740.11,574.23
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,690.25,540.54
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,632.65,499.75
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,575.25,457.42
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,514.14,410.06
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,452.82,361.1
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,382.71,304.87
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,317.37,250.17
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,241.48,185.63
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,175.01,127.53
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,96.59,53.95
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,25.45,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,11.8,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,18.69,6.65
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,28.87,20.04
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,38.05,29.0
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,75.25,43.22
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,125.04,76.21
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,176.67,117.73
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,234.3,167.44
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,291.11,218.53
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,352.98,273.39
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,411.01,323.74
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,470.59,373.77
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,526.65,420.0
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,582.85,464.85
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,635.08,505.28
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,686.14,543.66
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,732.79,578.68
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,777.94,610.12
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,816.99,635.97
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,853.34,659.7
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,885.93,681.56
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,915.67,701.39
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,938.34,715.38
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,957.62,727.11
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,972.63,737.41
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,984.21,745.53
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,987.95,747.07
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,988.14,746.41
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,983.98,744.01
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,982.23,743.42
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,964.27,732.27
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,943.27,719.22
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,919.61,705.37
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,893.08,689.5
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,856.25,664.99
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,821.38,641.81
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,774.08,609.18
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,724.85,574.86
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,617.67,494.35
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,516.95,415.66
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,522.37,423.15
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,519.77,422.75
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,449.74,366.41
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,383.37,312.19
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,317.57,258.16
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,256.88,206.64
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,189.03,148.13
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,129.99,96.68
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,63.43,36.56
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.86,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,8.85,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,17.37,6.6
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,37.5,27.05
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,55.16,43.47
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,78.0,59.97
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,103.1,80.37
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,129.43,101.77
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,157.63,124.76
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,153.01,121.94
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,144.69,115.41
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,189.46,151.02
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,235.62,187.26
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,262.0,208.03
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,288.87,229.08
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,293.83,232.09
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,297.74,234.22
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,350.97,275.4
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,406.46,317.7
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,460.84,358.94
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,515.22,399.7
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,602.84,467.5
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,691.71,535.04
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,573.16,442.47
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,446.3,342.49
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,415.27,318.98
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,383.43,294.51
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,403.91,310.31
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,424.5,326.04
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,438.08,336.49
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,451.51,346.85
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,404.97,311.57
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,358.35,276.13
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,358.31,277.0
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,358.03,277.72
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,449.38,350.43
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,527.17,411.11
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,380.44,298.75
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,224.72,176.02
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,163.31,127.78
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,103.18,79.37
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,155.18,122.84
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,204.47,163.58
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,177.1,141.5
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,150.13,119.6
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,121.34,96.01
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,89.89,69.76
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,64.68,48.27
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,39.93,27.09
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,22.46,10.52
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.9,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,7.37,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,14.47,4.96
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,32.17,21.89
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,49.06,37.17
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,69.35,52.55
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,89.97,69.94
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,110.93,87.0
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,132.97,104.79
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,117.99,92.46
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,101.11,78.45
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,175.59,138.55
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,254.16,200.87
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,225.63,177.4
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,193.52,150.95
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,203.49,158.29
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,213.55,165.62
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,287.26,223.34
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,362.65,281.37
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,378.11,292.18
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,393.67,303.14
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,300.4,231.28
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,202.41,154.86
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,205.27,157.08
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,208.09,159.17
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,347.43,267.09
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,486.61,371.44
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,525.44,400.63
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,572.28,435.7
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,454.86,347.98
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,336.73,257.99
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,366.43,281.32
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,387.83,298.01
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,353.81,272.74
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,319.8,247.39
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,283.97,220.11
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,256.98,199.53
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,204.25,158.81
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,152.28,117.98
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,175.15,136.98
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,198.1,155.92
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,166.78,131.02
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,136.11,106.45
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,118.12,92.16
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,100.13,77.62
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,81.57,62.5
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,62.95,47.02
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,45.87,32.48
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,28.97,17.99
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,16.89,6.69
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.91,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.88,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,13.5,4.9
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,27.03,18.04
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,40.57,30.52
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,56.48,42.72
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,72.5,56.48
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,84.57,66.65
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,96.64,76.67
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,57.5,43.39
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,17.38,9.19
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,173.08,138.5
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,338.7,270.95
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,413.16,330.36
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,502.67,401.73
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,501.25,398.53
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,486.24,384.15
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,470.11,370.04
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,446.04,349.45
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,644.53,509.07
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,857.22,667.16
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,891.26,690.03
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,922.54,712.5
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,950.72,731.82
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,975.98,749.13
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,992.55,761.55
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1005.61,771.7
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,1015.15,779.56
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,1021.04,785.02
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,1019.36,784.98
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,1013.98,782.51
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,843.61,660.66
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,658.15,514.53
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,816.58,645.64
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,940.94,740.18
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,910.77,719.22
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,877.71,696.85
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,838.04,670.06
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,796.23,641.45
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,749.17,607.37
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,704.65,574.92
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,648.85,533.66
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,592.93,489.65
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,530.04,438.82
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,468.73,387.72
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,399.92,328.87
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,337.28,273.28
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,261.43,205.91
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,194.72,145.51
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,115.77,73.77
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,40.28,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,14.25,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,22.77,13.32
