Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,865.6,671.93
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,900.61,691.67
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,932.65,712.32
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,961.79,730.86
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,985.23,744.12
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,1005.38,755.14
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,1020.12,764.02
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,1031.39,770.72
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,1035.45,771.36
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,1035.95,769.86
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,1032.25,765.88
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,1025.05,759.71
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,954.72,712.95
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,871.72,655.41
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,831.17,627.92
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,789.45,598.97
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,744.21,567.33
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,698.72,535.25
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,720.02,555.13
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,735.29,568.92
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,681.57,531.9
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,627.9,494.09
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,501.54,399.18
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,386.52,310.1
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,340.1,274.34
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,295.96,239.14
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,250.55,203.06
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,206.56,166.92
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,154.22,122.69
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,110.58,85.06
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,67.93,48.41
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,26.21,8.82
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,12.1,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,12.78,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,21.82,12.3
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,32.92,24.02
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,39.05,30.14
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,76.52,44.58
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,122.52,74.89
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,175.25,117.33
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,228.92,164.47
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,286.69,216.04
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,346.01,269.19
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,405.23,321.22
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,461.76,369.82
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,519.14,417.58
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,573.94,461.72
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,628.61,504.35
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,680.14,543.27
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,730.28,580.06
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,775.07,610.38
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,818.02,638.81
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,857.4,664.34
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,894.36,687.9
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,926.01,708.5
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,954.8,727.05
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,978.26,740.99
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,998.51,752.79
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,1013.06,761.77
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,1024.18,768.58
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,1030.73,771.54
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,1033.75,772.31
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,1029.87,770.15
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,1022.47,765.85
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,1009.62,758.08
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,993.39,748.2
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,970.54,733.98
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,944.64,717.76
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,913.52,697.96
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,884.88,679.85
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,844.21,654.06
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,801.58,626.67
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,754.02,594.51
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,705.3,561.05
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,649.67,521.53
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,594.14,479.89
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,534.74,433.18
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,474.93,384.96
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,407.52,330.45
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,344.1,277.23
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,273.22,216.56
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,209.83,160.79
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,137.56,98.32
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,75.88,35.43
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,27.32,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.86,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.73,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,24.36,14.83
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,35.59,26.59
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,45.82,36.48
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,83.32,53.78
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,120.57,77.78
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,165.92,113.67
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,225.56,163.89
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,295.57,224.38
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,355.69,278.82
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,415.67,332.14
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,473.52,381.78
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,532.19,430.44
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,587.65,475.54
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,642.83,519.01
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,694.16,558.47
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,743.44,595.24
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,789.46,627.7
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,833.58,658.49
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,872.04,683.88
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,907.88,707.17
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,897.59,698.45
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,873.02,677.62
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,944.41,728.71
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,1009.4,771.19
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,1024.04,779.84
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,1035.21,786.59
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,979.47,746.79
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,908.61,692.56
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,978.82,745.67
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,1031.45,780.63
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,963.4,732.79
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,884.63,676.12
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,876.24,672.66
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,863.79,665.6
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,738.14,572.69
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,615.22,479.67
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,679.17,534.3
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,725.28,573.93
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,602.08,479.52
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,486.71,389.59
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,494.02,398.65
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,485.39,394.23
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,430.56,350.44
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,378.29,308.02
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,324.73,264.69
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,273.26,221.6
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,215.41,172.09
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,162.62,125.87
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,107.2,77.76
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,54.4,26.73
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,20.89,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.81,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,20.19,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,25.92,16.46
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,34.24,25.34
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,38.94,30.1
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,83.54,46.91
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,133.35,80.82
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,189.52,126.87
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,233.71,168.35
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,278.73,211.01
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,330.55,258.34
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,384.78,306.25
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,444.06,356.59
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,503.25,405.41
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,577.94,464.71
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,658.48,526.54
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,710.13,564.74
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,760.34,600.04
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,806.07,630.0
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,849.69,657.97
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,888.57,682.6
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,924.74,705.12
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,956.18,725.57
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,984.54,743.91
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,1008.31,757.78
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1028.69,769.41
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1043.66,778.98
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1055.05,786.34
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,1060.33,788.37
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,1061.91,788.18
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,1057.82,785.35
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,1050.06,780.32
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,1036.33,772.12
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,1019.13,761.79
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,995.57,746.8
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,968.83,729.8
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,936.5,709.58
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,901.53,687.49
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,859.98,660.27
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,820.94,634.65
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,771.95,601.7
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,721.78,567.56
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,665.19,528.48
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,608.6,486.63
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,546.16,438.25
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,487.08,391.1
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,419.4,337.19
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,355.53,284.29
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,284.27,223.55
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,220.38,167.54
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,147.72,105.26
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,86.47,45.62
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,31.11,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,8.36,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.24,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,24.41,15.39
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,34.86,25.89
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,41.98,32.73
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,85.54,49.14
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,132.91,81.44
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,186.71,124.88
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,241.84,172.74
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,301.19,224.66
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,360.54,276.67
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,419.61,327.18
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,477.33,375.3
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,535.85,422.44
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,590.37,465.08
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,644.56,506.11
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,694.76,542.88
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,742.49,576.67
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,787.49,606.3
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,830.6,634.24
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,869.09,658.69
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,905.11,681.27
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,936.26,701.25
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,964.5,719.27
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,987.38,732.36
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,1007.02,743.36
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,1021.42,752.43
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,1032.38,759.42
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,1037.87,763.01
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,1039.82,764.51
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,1035.79,762.32
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,1028.25,758.04
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,1014.84,748.67
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,998.09,737.31
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,974.72,722.56
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,948.33,705.94
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,916.77,686.43
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,887.79,668.62
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,847.73,643.89
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,805.73,617.61
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,756.96,585.09
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,707.13,551.4
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,651.5,512.71
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,598.02,473.46
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,536.8,426.51
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,477.19,379.56
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,410.19,327.01
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,347.12,275.56
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,276.88,216.37
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,213.81,161.78
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,142.9,101.7
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,82.83,45.42
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,30.08,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,8.36,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.02,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,23.67,14.6
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,33.61,24.27
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,42.75,32.7
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,86.59,48.26
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,133.92,80.55
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,187.43,123.42
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,241.47,170.1
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,299.04,220.19
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,358.02,270.25
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,416.74,318.48
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,473.19,363.11
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,530.27,406.15
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,584.56,446.39
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,638.62,484.9
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,690.06,519.75
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,740.08,551.8
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,785.21,579.29
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,828.43,604.89
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,866.59,625.42
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,902.25,643.82
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,933.41,661.22
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,961.66,676.69
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,984.06,687.17
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,1003.19,695.66
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,1017.52,703.83
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,1028.4,710.11
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,1034.25,713.37
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,1036.56,714.7
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,1032.44,712.63
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,1024.8,708.68
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,1011.29,702.52
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,994.45,694.46
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,970.92,681.32
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,944.37,666.42
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,912.83,649.35
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,878.77,630.53
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,843.09,608.78
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,800.46,582.39
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,752.15,552.82
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,702.79,522.05
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,647.98,486.04
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,593.22,447.83
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,534.2,405.42
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,475.03,361.63
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,409.67,313.71
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,348.0,266.21
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,278.43,210.25
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,215.88,158.19
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,146.31,101.14
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,88.11,48.53
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,31.56,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.8,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,22.24,2.46
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,29.68,19.76
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,39.9,29.75
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,53.33,36.95
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,94.76,58.28
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,134.81,87.0
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,177.1,121.85
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,225.59,162.09
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,280.79,208.52
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,329.88,251.8
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,374.2,289.39
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,426.21,330.34
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,479.68,370.89
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,523.84,403.2
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,564.39,431.66
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,580.25,440.2
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,586.03,440.86
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,660.93,494.86
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,741.82,551.32
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,809.05,598.2
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,878.99,642.93
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,865.05,631.04
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,839.25,608.8
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,843.19,610.81
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,844.37,610.73
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,879.05,634.5
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,912.41,656.95
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,893.93,643.17
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,872.95,628.29
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,854.46,616.65
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,833.93,603.65
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,858.28,622.34
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,878.75,638.07
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,787.75,576.01
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,692.16,510.28
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,683.29,506.53
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,671.54,500.08
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,633.1,474.84
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,593.81,448.84
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,613.8,466.76
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,618.93,473.35
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,580.99,446.13
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,542.12,417.94
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,476.99,369.88
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,418.1,325.33
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,354.86,276.97
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,296.02,230.4
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,233.03,179.3
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,176.42,132.25
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,111.85,79.19
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,60.07,34.34
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,22.94,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,8.85,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,16.35,2.33
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,34.73,24.07
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,53.32,41.46
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,72.43,53.65
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,110.87,77.4
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,138.19,93.3
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,180.17,124.76
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,218.08,163.87
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,242.12,189.31
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,299.93,235.13
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,376.22,297.1
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,442.15,350.85
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,513.26,407.59
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,564.57,447.67
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,616.34,486.98
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,667.62,525.5
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,720.67,564.39
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,764.05,595.53
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,805.94,623.95
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,843.76,647.93
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,879.61,670.18
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,909.85,689.57
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,937.5,707.09
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,959.66,719.8
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,978.85,730.51
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,992.06,738.24
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,1002.07,743.94
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,1007.76,745.89
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,1010.17,745.82
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,1005.41,742.16
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,997.38,736.53
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,982.36,726.93
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,964.33,715.5
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,940.8,700.52
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,914.55,683.8
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,807.35,610.99
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,699.92,532.74
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,737.41,564.79
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,766.91,588.22
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,718.61,555.09
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,669.82,520.82
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,614.69,481.72
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,560.13,442.06
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,499.4,395.83
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,440.84,350.09
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,374.38,298.08
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,314.8,249.76
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,248.42,194.8
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,189.28,144.62
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,126.15,91.32
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,73.26,44.4
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,26.33,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,6.39,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,12.54,1.66
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,32.27,22.22
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,51.04,39.7
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,71.66,55.4
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,91.98,72.0
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,115.82,91.06
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,141.72,111.73
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,206.1,157.16
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,298.1,227.05
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,331.56,256.74
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,361.18,282.36
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,408.4,320.32
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,457.34,358.72
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,494.62,386.68
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,528.33,411.01
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,564.96,437.45
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,600.86,462.79
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,581.82,445.25
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,552.58,420.13
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,632.78,479.96
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,716.97,540.86
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,724.78,544.32
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,729.75,546.24
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,745.36,556.09
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,759.81,565.04
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,806.19,599.34
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,857.85,636.61
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,842.76,625.93
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,825.55,614.27
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,826.98,616.2
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,826.34,616.66
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,701.31,526.35
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,577.16,434.53
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,675.93,511.91
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,767.12,581.03
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,710.7,539.93
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,648.47,495.25
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,565.4,434.95
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,478.3,370.47
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,568.39,444.34
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,628.87,493.94
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,536.4,423.61
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,455.86,361.62
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,397.93,316.88
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,349.8,278.67
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,299.05,238.36
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,250.28,198.51
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,197.33,154.39
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,148.81,113.24
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,99.7,71.87
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,56.66,34.28
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,21.76,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.96,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.93,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.89,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.86,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.82,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.79,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,47.82,34.75
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,89.69,69.33
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,129.87,101.98
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,170.39,134.42
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,202.85,159.71
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,236.26,185.47
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,214.03,167.42
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,190.55,148.45
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,299.59,234.46
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,413.1,321.44
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,386.11,299.6
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,356.51,276.09
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,326.2,252.13
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,292.51,225.55
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,311.82,240.24
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,331.29,254.85
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,349.87,268.77
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,373.96,286.78
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,272.55,209.59
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,176.4,135.1
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,441.85,342.5
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,702.73,532.31
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,578.97,440.47
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,446.5,341.72
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,443.42,340.34
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,440.04,338.19
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,488.91,376.55
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,544.65,419.11
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,494.11,381.47
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,435.8,338.26
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,330.85,259.0
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,222.45,174.56
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,201.39,158.52
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,180.56,142.28
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,216.89,172.67
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,246.27,197.03
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,217.88,174.49
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,189.82,152.11
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,160.31,128.37
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,131.45,104.7
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,102.24,80.14
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,71.46,54.01
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,47.12,33.18
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,23.23,12.21
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,11.8,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,12.29,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.42,7.97
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,29.58,20.1
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,38.76,28.91
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,56.43,34.69
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,100.17,58.15
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,147.34,92.7
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,200.15,136.48
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,252.55,182.2
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,308.9,231.53
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,366.61,281.99
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,423.81,330.92
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,478.63,376.73
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,534.31,421.84
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,587.02,463.12
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,639.36,502.82
