Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,629.09,490.39
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,595.73,459.7
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,589.26,453.11
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,575.22,440.52
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,484.66,370.86
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,383.93,292.57
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,662.57,511.71
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,947.49,712.85
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,737.08,560.51
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,489.84,369.62
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,449.97,340.99
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,409.21,310.57
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,278.33,212.1
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,154.97,116.94
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,209.34,159.47
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,264.2,201.62
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,564.17,434.4
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,846.47,638.18
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,893.99,675.73
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,925.98,699.34
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,893.75,678.18
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,859.25,655.86
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,819.41,629.38
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,777.87,601.53
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,645.03,504.6
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,519.22,408.07
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,559.28,443.2
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,579.47,461.56
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,520.76,415.94
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,463.54,370.75
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,399.25,319.9
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,338.68,270.29
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,273.79,215.38
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,214.91,164.25
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,147.39,106.78
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,92.32,58.53
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,38.61,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,12.78,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,20.16,9.42
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,29.79,20.6
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,38.47,28.96
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,58.75,35.82
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,103.91,60.89
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,151.61,96.28
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,204.99,140.85
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,258.75,187.96
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,316.06,238.1
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,374.49,288.54
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,432.36,336.91
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,488.35,382.12
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,545.05,425.88
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,598.62,464.98
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,651.9,501.68
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,701.46,534.11
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,749.58,562.98
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,793.68,588.57
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,835.92,612.13
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,873.54,631.87
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,908.74,649.77
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,939.09,667.53
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,966.59,683.55
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,988.33,695.75
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,1006.87,706.2
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,1020.66,715.28
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,1031.1,722.57
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,1039.3,728.54
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,1043.98,732.55
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,1039.56,731.42
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,1031.65,728.39
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,1017.38,721.6
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,999.82,712.89
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,977.55,700.24
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,952.26,685.77
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,919.68,666.68
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,884.69,646.01
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,849.83,625.27
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,808.07,599.75
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,759.6,570.14
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,710.2,539.28
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,656.1,504.58
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,601.98,467.28
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,543.15,424.25
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,484.17,379.75
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,419.18,330.13
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,357.74,281.26
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,288.67,224.41
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,226.41,171.51
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,157.41,113.45
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,100.04,63.81
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,41.39,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,13.76,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,21.73,11.04
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,31.87,22.21
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,41.96,31.71
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,62.7,38.62
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,105.8,62.79
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,151.85,96.76
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,203.65,139.47
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,255.43,184.15
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,311.22,232.34
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,366.11,279.79
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,425.15,329.3
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,479.88,374.27
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,535.51,418.6
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,588.1,459.08
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,640.5,498.14
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,689.53,533.87
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,737.6,567.14
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,781.4,596.67
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,823.41,624.63
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,860.54,647.97
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,895.26,669.45
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,925.11,688.79
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,952.17,706.25
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,906.25,673.55
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,843.41,623.0
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,867.9,640.48
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,890.84,656.25
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,859.65,634.56
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,826.15,611.52
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,845.59,626.5
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,862.68,639.55
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,877.13,651.82
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,887.95,661.71
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,867.43,648.96
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,844.26,634.58
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,785.52,593.89
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,727.32,553.19
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,723.4,554.36
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,716.85,553.08
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,658.52,510.9
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,598.67,467.32
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,574.21,451.27
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,541.95,428.63
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,480.5,380.75
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,421.16,333.85
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,361.94,287.12
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,305.84,241.51
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,253.87,197.89
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,204.3,154.9
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,140.52,101.41
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,87.15,56.08
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,37.43,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,14.74,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,23.29,12.52
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,36.23,25.78
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,48.53,37.25
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,71.69,46.78
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,113.2,71.67
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,157.42,104.49
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,207.45,145.34
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,257.14,187.56
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,311.03,233.38
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,363.64,278.22
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,418.65,323.94
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,471.77,367.08
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,526.43,410.14
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,577.58,449.29
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,629.92,488.12
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,679.9,524.79
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,730.65,560.79
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,773.86,589.95
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,813.94,616.63
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,852.01,640.7
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,888.16,663.21
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,917.58,682.59
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,944.26,700.18
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,967.41,714.05
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,987.65,726.0
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,1001.59,734.96
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,1012.25,741.91
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,847.16,628.52
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,657.44,486.4
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,842.88,628.47
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,1000.99,737.84
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,986.21,727.79
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,968.35,717.11
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,945.54,702.59
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,925.55,690.06
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,787.18,594.67
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,645.32,488.75
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,723.22,553.31
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,777.11,595.87
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,550.28,428.05
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,326.99,253.05
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,474.47,373.91
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,576.01,454.8
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,516.42,408.34
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,458.67,363.09
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,395.62,313.11
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,336.27,264.62
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,270.6,210.07
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,210.22,158.82
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,146.1,105.07
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,92.56,59.73
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,39.76,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,14.74,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,26.4,15.26
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,41.69,30.27
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,57.78,44.86
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,77.71,53.92
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,107.82,71.57
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,151.16,101.92
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,205.64,143.91
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,253.45,183.71
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,306.14,227.81
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,358.11,271.18
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,412.5,315.29
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,438.29,336.34
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,449.09,343.87
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,525.54,403.25
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,618.89,473.96
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,667.57,508.06
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,714.96,540.72
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,757.2,568.91
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,797.96,595.5
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,835.31,618.36
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,870.83,639.74
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,756.28,557.98
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,615.82,452.17
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,793.4,586.21
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,965.67,702.72
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,780.24,574.47
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,560.57,412.33
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,564.31,416.2
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,567.64,418.38
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,788.51,583.55
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,981.0,715.21
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,969.4,706.93
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,954.66,698.65
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,740.24,551.72
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,519.82,387.94
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,698.59,527.5
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,842.26,631.78
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,648.11,492.45
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,456.86,347.46
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,579.56,446.02
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,668.07,515.41
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,415.23,324.91
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,169.81,130.35
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,149.13,114.83
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,128.81,98.94
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,109.34,83.95
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,89.85,68.55
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,70.84,53.06
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,51.78,37.21
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,35.28,23.26
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,19.3,9.53
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,9.64,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,11.1,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,22.21,12.27
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,41.71,30.46
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,60.74,47.68
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,79.27,60.21
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,103.13,78.72
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,106.54,82.36
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,108.16,84.51
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,173.59,133.99
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,256.08,197.3
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,241.81,187.71
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,218.75,169.97
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,284.64,220.53
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,354.74,273.2
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,395.99,303.86
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,439.08,335.7
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,567.47,435.23
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,721.21,548.98
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,763.48,575.69
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,804.13,601.96
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,838.2,623.54
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,871.64,644.62
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,900.58,663.46
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,926.9,680.6
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,948.13,693.52
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,966.44,704.59
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,979.79,713.48
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,990.03,720.48
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,992.27,722.87
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,997.31,727.25
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,914.63,672.86
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,825.05,607.13
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,846.39,623.5
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,864.37,636.74
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,891.56,660.31
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,904.46,669.8
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,872.62,649.4
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,838.7,627.83
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,767.8,580.86
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,693.94,528.75
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,540.15,415.05
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,402.02,309.36
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,201.98,157.14
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,11.58,3.81
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,10.13,2.68
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,8.68,1.51
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,7.23,0.34
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,5.78,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,116.43,89.22
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,204.67,154.38
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,142.71,102.55
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,90.57,59.22
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,39.82,4.87
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.06,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,23.86,13.96
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,32.83,23.04
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,40.86,30.61
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,68.78,39.76
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,113.49,66.46
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,149.06,104.74
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,165.89,128.5
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,222.7,164.88
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,321.59,238.7
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,379.47,287.5
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,436.84,334.9
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,491.52,378.98
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,546.85,422.21
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,583.93,449.81
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,614.04,471.0
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,675.95,516.67
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,743.82,564.4
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,786.4,590.78
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,827.13,615.64
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,861.45,635.8
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,893.13,653.99
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,921.85,670.77
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,947.83,685.59
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,967.71,695.69
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,984.48,703.82
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,997.07,710.73
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,1006.46,715.74
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,1010.12,717.3
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,1010.49,716.97
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,1005.61,715.9
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,997.48,712.88
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,981.36,704.13
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,968.28,697.27
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,945.12,685.4
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,919.2,671.72
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,886.05,652.36
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,850.88,631.41
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,811.56,606.16
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,770.65,579.66
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,726.74,551.16
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,679.53,519.94
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,534.96,413.68
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,404.94,314.89
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,433.58,339.44
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,443.3,347.38
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,381.48,298.8
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,321.8,251.06
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,260.44,200.87
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,204.73,154.16
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,144.36,104.25
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,93.25,61.69
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,41.27,8.56
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.85,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,7.71,0.74
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,14.46,7.01
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,21.22,13.22
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,28.95,19.02
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,36.69,25.58
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,44.91,32.5
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,53.14,39.34
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,52.66,38.79
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,52.19,38.24
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,72.54,55.01
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,92.83,71.53
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,79.83,60.48
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,66.76,49.49
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,147.89,115.17
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,229.01,179.09
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,263.76,205.32
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,299.13,231.81
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,314.88,243.39
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,330.7,255.06
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,249.6,192.66
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,167.31,128.44
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,298.89,230.92
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,431.59,330.13
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,301.71,232.02
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,168.24,128.88
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,162.06,124.25
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,155.82,119.32
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,126.97,96.31
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,98.11,73.24
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,96.64,72.14
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,95.15,71.01
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,147.14,112.49
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,199.51,153.72
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,168.35,129.24
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,137.36,104.87
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,173.81,134.08
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,210.52,163.21
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,197.24,153.29
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,184.07,143.5
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,107.87,82.8
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,33.82,22.42
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,30.43,19.77
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,27.04,17.06
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,35.25,24.04
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,43.47,31.04
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,36.69,25.48
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,29.92,19.84
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,23.64,14.49
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,17.36,9.07
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,12.05,4.44
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,6.74,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,3.37,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.41,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.82,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,9.64,2.8
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,14.46,7.23
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,20.26,11.63
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,26.05,16.56
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,59.43,44.77
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,91.96,71.82
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,73.0,55.65
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,53.16,38.87
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,108.91,84.67
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,163.81,128.78
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,175.52,137.43
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,187.4,146.23
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,239.49,186.64
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,291.81,226.42
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,390.5,301.93
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,495.7,380.17
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,481.29,366.92
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,462.07,350.65
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,406.31,307.48
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,345.34,260.39
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,287.01,216.85
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,228.02,172.25
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,365.63,275.5
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,503.54,374.11
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,371.53,277.99
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,234.49,176.07
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,337.41,253.66
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,437.91,326.77
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,585.9,436.19
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,733.3,540.91
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,619.87,460.15
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,506.96,378.78
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,392.36,295.94
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,272.38,206.29
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,586.27,452.52
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,849.32,640.94
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,786.12,596.82
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,722.39,552.82
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,656.39,505.79
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,595.97,461.9
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,547.01,426.91
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,498.44,391.39
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,455.56,359.05
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,411.32,324.78
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,354.33,280.04
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,300.93,237.02
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,244.26,190.42
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,192.38,146.76
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,137.08,100.5
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,85.59,57.51
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,38.16,12.2
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.14,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.07,16.05
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,35.18,24.87
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,43.79,32.84
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,75.03,43.84
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,117.94,70.6
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,137.41,96.86
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,131.46,102.44
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,158.83,123.71
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,184.79,143.58
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,253.53,196.26
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,335.09,258.65
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,393.38,302.67
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,461.68,353.8
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,537.24,411.6
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,630.47,481.37
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,677.74,514.28
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,724.53,545.81
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,766.12,573.85
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,806.06,600.63
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,840.75,622.55
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,873.01,642.72
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,838.16,617.34
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,789.58,578.46
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,752.98,552.13
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,710.44,521.12
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,854.66,630.16
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,984.17,719.2
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,899.57,659.97
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,795.74,582.14
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,786.9,577.38
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,776.58,571.0
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,868.26,641.92
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,943.48,695.77
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,920.74,680.96
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,895.44,665.18
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,736.34,553.97
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,572.65,432.4
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,290.04,224.66
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,16.43,7.63
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,228.56,179.93
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,436.38,339.23
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,462.78,361.73
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,478.98,376.94
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,267.67,212.76
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,72.52,53.98
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,61.86,45.68
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,51.2,37.05
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,41.04,28.6
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,30.89,20.04
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,21.71,12.24
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.53,4.4
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.26,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,16.41,1.07
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,32.06,21.25
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,49.24,37.18
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,66.7,53.03
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,89.28,67.59
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,114.72,87.1
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,142.37,108.76
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,175.87,135.52
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,122.72,94.48
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,55.09,40.26
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,166.82,130.91
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,281.36,221.23
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,348.61,273.01
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,425.37,331.86
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,430.62,333.98
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,428.47,330.18
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,445.17,341.18
