Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,460.63,350.91
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,421.56,320.05
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,378.99,286.65
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,460.26,346.42
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,547.09,407.96
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,614.41,456.1
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,684.25,505.19
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,656.59,484.1
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,626.54,461.94
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,822.75,609.05
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,1006.13,731.94
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,1010.18,731.89
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,1010.97,731.77
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,1006.97,731.57
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,999.72,729.41
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,884.29,653.58
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,753.58,558.67
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,525.01,396.35
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,294.38,222.94
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,490.07,375.35
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,670.16,507.82
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,740.94,563.25
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,788.26,598.84
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,544.42,421.6
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,305.62,235.66
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,474.5,373.19
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,594.83,466.89
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,537.12,421.96
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,480.88,378.43
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,418.84,329.82
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,360.0,282.28
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,292.87,227.22
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,232.48,176.44
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,167.21,121.87
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,113.51,76.78
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,50.67,21.37
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,8.19,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,16.4,8.46
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,27.99,19.25
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,39.6,29.98
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,52.18,39.23
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,64.57,49.73
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,101.01,79.99
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,138.23,110.26
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,212.13,160.42
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,336.05,254.8
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,271.11,211.62
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,174.05,136.79
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,342.39,271.13
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,559.86,437.06
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,612.39,475.88
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,664.64,514.71
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,637.88,489.8
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,587.67,447.12
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,629.68,478.65
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,672.76,509.96
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,692.98,522.76
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,711.17,534.16
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,733.41,550.41
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,754.97,566.14
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,792.68,594.24
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,834.31,624.71
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,858.04,641.23
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,880.29,656.88
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,968.18,725.07
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,1042.14,774.76
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,720.6,551.49
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,358.22,273.48
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,591.18,454.24
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,803.51,608.27
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,740.25,562.17
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,685.35,523.1
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,803.16,617.13
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,890.98,681.01
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,707.86,549.49
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,522.48,406.76
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,641.47,504.31
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,722.31,567.75
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,669.54,530.3
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,616.62,491.57
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,558.92,447.45
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,503.68,403.99
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,440.92,353.69
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,381.13,304.28
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,314.43,248.1
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,253.48,195.32
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,186.5,138.18
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,129.3,88.96
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,67.97,32.56
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,16.5,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,18.04,4.87
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,34.68,24.46
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,52.26,41.06
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,69.31,56.93
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,95.71,71.56
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,123.24,91.35
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,90.51,67.82
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,39.6,28.48
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,32.35,22.13
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,25.11,15.81
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,46.39,33.8
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,67.71,51.6
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,41.57,29.42
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,15.46,7.37
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,42.08,29.62
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,68.74,51.66
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,81.84,62.22
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,94.93,72.67
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,158.2,123.99
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,221.99,174.79
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,205.77,161.6
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,189.37,148.42
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,177.18,138.59
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,164.87,128.67
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,145.69,113.13
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,126.34,97.43
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,304.89,239.76
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,485.24,377.03
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,422.52,328.76
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,352.42,275.21
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,315.28,246.95
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,278.02,218.22
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,319.19,250.86
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,368.86,289.63
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,367.97,289.34
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,366.88,289.1
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,307.02,242.79
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,256.2,203.04
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,330.61,264.3
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,396.93,318.29
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,277.39,223.54
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,157.74,126.08
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,97.83,77.08
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,39.61,28.24
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,23.17,14.28
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.75,0.18
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.79,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.82,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.86,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.89,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.93,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.96,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.48,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,17.38,5.5
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,33.98,24.06
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,52.66,41.55
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,68.56,56.29
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,90.16,70.8
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,113.61,89.61
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,150.59,116.45
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,198.4,153.18
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,241.83,188.9
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,289.88,228.56
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,324.41,257.86
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,356.04,283.76
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,390.65,311.1
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,424.21,336.9
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,493.37,391.96
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,571.83,453.53
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,582.75,458.78
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,585.42,457.49
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,496.36,387.74
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,395.36,307.41
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,384.32,298.25
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,372.51,288.24
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,422.72,326.34
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,473.99,364.55
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,580.14,445.02
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,685.19,522.56
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,466.35,360.49
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,234.48,181.33
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,466.7,362.83
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,692.32,528.88
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,435.01,337.68
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,168.84,130.08
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,385.9,301.89
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,595.03,458.58
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,642.04,495.23
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,693.48,535.35
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,715.49,554.97
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,739.46,575.81
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,774.14,604.82
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,795.12,621.4
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,588.33,465.83
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,392.55,310.82
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,513.61,412.21
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,599.03,481.59
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,542.01,436.79
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,486.04,392.67
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,423.92,342.73
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,364.99,293.97
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,299.29,238.65
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,238.24,186.03
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,174.91,131.7
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,120.88,85.26
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,61.94,33.56
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,10.81,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,8.85,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,18.63,7.1
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,30.33,20.95
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,37.19,27.78
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,45.35,35.45
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,84.57,48.83
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,131.07,79.85
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,179.98,119.29
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,233.62,165.58
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,287.18,212.91
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,343.57,262.16
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,401.07,311.83
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,457.72,359.61
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,512.16,403.6
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,566.73,446.16
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,618.81,486.93
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,670.5,526.32
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,718.58,561.09
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,765.41,592.56
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,807.38,621.15
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,847.4,648.14
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,879.8,668.66
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,909.05,686.92
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,936.43,705.19
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,961.06,721.6
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,887.65,668.03
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,793.54,593.94
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,901.88,676.87
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,1004.45,748.43
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,1001.28,745.97
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,991.4,740.0
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,717.05,545.16
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,423.03,321.69
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,272.75,209.49
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,121.58,91.66
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,513.22,404.72
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,876.23,668.0
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,848.3,645.74
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,817.98,624.85
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,717.65,551.24
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,618.73,477.8
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,652.18,505.43
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,669.62,519.95
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,617.17,481.24
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,565.25,442.79
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,510.5,401.82
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,454.11,358.66
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,392.91,310.95
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,335.47,264.89
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,273.36,214.07
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,217.22,167.08
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,156.45,116.49
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,100.9,70.41
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,53.22,29.09
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,22.14,9.79
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,33.76,23.28
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,43.39,32.38
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,54.95,42.87
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,88.76,54.84
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,127.8,81.18
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,172.92,117.0
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,221.73,157.9
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,273.52,200.71
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,332.51,249.46
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,317.62,244.79
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,276.35,214.71
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,392.17,305.43
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,545.53,423.61
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,594.94,460.55
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,645.3,497.62
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,671.74,514.11
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,689.15,523.35
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,747.56,568.8
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,810.72,615.57
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,841.73,636.28
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,871.45,656.25
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,849.89,637.59
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,819.67,611.17
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,862.94,640.35
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,905.72,668.29
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,899.97,663.08
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,891.71,656.58
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,609.34,457.33
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,309.42,232.51
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,362.8,273.3
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,410.7,308.65
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,704.83,533.85
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,964.59,715.03
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,634.73,482.43
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,286.27,216.15
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,373.85,284.51
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,453.39,344.47
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,633.05,484.65
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,771.02,588.0
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,722.42,553.94
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,673.61,519.73
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,621.33,482.4
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,569.51,444.64
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,415.11,325.96
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,273.47,214.44
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,311.89,246.15
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,334.34,262.25
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,274.92,213.45
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,220.44,168.04
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,160.59,118.53
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,109.06,75.86
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,55.21,30.7
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.81,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,22.93,11.14
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,38.26,27.47
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,48.12,36.95
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,62.49,50.12
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,91.36,58.22
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,129.38,82.48
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,175.07,120.13
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,221.34,159.7
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,257.47,193.79
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,283.84,217.52
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,331.01,253.64
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,382.34,292.03
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,422.65,321.27
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,462.39,349.2
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,474.07,357.24
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,480.1,360.97
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,490.63,367.65
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,498.3,372.01
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,501.49,374.05
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,501.59,373.85
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,538.8,400.04
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,575.8,425.48
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,566.57,418.98
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,552.2,409.2
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,601.83,444.8
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,648.67,477.58
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,573.52,423.52
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,489.98,363.32
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,505.42,374.83
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,520.71,385.57
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,484.76,359.93
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,448.44,334.11
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,441.31,329.58
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,433.92,324.73
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,582.61,436.48
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,725.26,538.4
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,669.66,497.47
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,615.01,458.59
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,618.08,464.51
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,616.45,466.58
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,488.36,372.55
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,355.34,272.64
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,330.55,255.5
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,305.14,237.04
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,249.67,194.5
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,196.96,153.48
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,169.08,131.98
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,141.82,110.48
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,111.19,85.86
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,85.21,64.61
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,61.55,44.94
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,38.37,25.52
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,21.73,10.29
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.9,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.95,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.91,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,20.28,9.5
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,35.11,24.53
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,53.44,41.18
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,71.8,54.67
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,92.57,71.34
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,111.81,86.33
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,153.57,114.53
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,210.36,155.9
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,256.41,191.95
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,305.81,230.84
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,368.39,279.34
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,445.31,339.12
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,397.94,305.06
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,321.94,245.55
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,467.24,358.88
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,646.94,493.0
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,690.3,522.79
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,731.41,551.3
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,737.48,552.75
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,732.76,546.46
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,802.05,597.78
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,875.58,648.4
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,669.75,499.95
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,433.16,321.22
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,643.45,477.54
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,857.31,624.62
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,925.43,673.62
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,989.8,717.17
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,905.7,658.88
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,809.73,588.94
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,907.79,663.0
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,990.78,719.58
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,977.45,710.79
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,961.18,700.99
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,745.8,554.12
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,524.39,390.76
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,606.95,455.66
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,674.1,507.13
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,719.78,543.6
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,749.79,568.78
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,678.69,517.58
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,608.34,466.83
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,471.07,364.8
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,349.62,271.59
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,328.89,257.06
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,305.6,239.63
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,327.04,257.1
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,336.06,262.93
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,276.04,214.04
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,221.12,168.57
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,161.78,119.66
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,106.96,74.55
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,60.09,35.01
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,16.3,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.91,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,16.89,7.22
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,28.97,19.26
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,45.25,33.95
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,61.24,45.77
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,79.31,60.89
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,97.59,75.86
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,101.03,78.35
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,104.07,80.43
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,143.61,111.74
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,184.36,143.49
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,211.27,164.25
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,242.08,187.94
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,255.01,197.17
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,267.47,205.94
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,399.59,308.61
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,548.23,420.55
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,577.56,440.83
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,604.94,459.97
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,632.61,479.16
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,659.09,497.27
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,677.88,509.84
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,695.11,521.28
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,721.38,539.15
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,747.19,556.49
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,730.71,543.12
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,707.23,525.22
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,729.23,540.79
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,745.96,552.46
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,734.45,543.89
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,714.93,530.16
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,665.12,494.45
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,614.72,458.14
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,540.04,404.75
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,473.32,356.19
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,530.05,399.6
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,576.46,434.51
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,608.53,459.31
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,644.15,486.18
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,625.78,473.94
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,604.95,460.24
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,560.48,428.74
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,516.23,397.16
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,474.08,367.43
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,431.8,336.99
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,389.24,304.92
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,347.55,272.94
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,352.7,277.63
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,341.61,267.99
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,283.83,220.47
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,230.29,175.58
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,170.19,125.88
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,118.42,82.95
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,62.31,37.17
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,15.61,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.86,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.9,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,11.8,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,22.05,11.48
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,34.25,23.85
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,42.64,31.72
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,57.39,38.29
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,73.83,48.7
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,68.39,51.65
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,94.34,72.81
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,120.37,93.54
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,131.65,102.05
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,142.91,110.45
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,151.12,116.32
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,159.34,122.15
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,192.38,147.25
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,226.17,172.47
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,239.34,181.9
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,252.6,191.39
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,239.72,180.92
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,226.39,170.27
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,249.82,187.48
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,273.48,204.45
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,418.06,309.47
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,568.81,411.86
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,665.43,476.76
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,764.64,541.28
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,876.76,616.71
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,983.28,678.98
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,995.86,686.98
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,1005.34,694.74
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,1005.76,697.22
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,1002.98,697.94
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,1004.18,701.13
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,996.16,698.68
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,983.01,693.17
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,966.85,685.78
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,944.9,674.68
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,920.26,661.75
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,890.26,645.19
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,858.0,626.92
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,819.19,604.14
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,778.76,579.98
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,735.83,553.06
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,689.86,523.55
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,535.98,411.81
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,391.71,302.9
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,402.22,313.59
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,403.31,315.41
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,351.21,275.17
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,301.51,236.01
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,248.08,192.93
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,194.11,148.52
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,144.22,106.95
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,99.99,70.01
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,55.1,33.18
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,13.52,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.46,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.91,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,18.82,9.1
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,32.72,22.47
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,50.82,38.78
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,68.82,52.11
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,88.14,68.18
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,108.14,84.46
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,66.95,50.35
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,21.24,12.22
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,49.28,35.5
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,77.38,58.38
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,106.52,81.87
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,135.47,104.88
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,111.52,85.31
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,87.13,65.46
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,157.05,121.36
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,227.27,176.2
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,389.45,302.29
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,563.21,431.16
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,643.48,490.4
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,731.99,554.69
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,770.71,579.42
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,808.66,603.51
