Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,454.47,355.93
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,417.12,325.06
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,373.11,289.4
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,443.77,343.42
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,518.19,398.84
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,490.72,376.33
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,461.57,352.97
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,502.39,383.33
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,544.11,413.72
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,709.08,537.04
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,876.77,656.12
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,858.74,641.49
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,834.09,623.94
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,607.54,460.93
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,358.96,273.35
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,710.88,547.46
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,1020.63,759.52
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,1005.38,746.5
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,987.24,734.92
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,965.99,721.38
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,941.98,706.05
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,916.65,689.89
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,883.78,668.61
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,846.16,644.84
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,806.75,619.64
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,761.53,589.32
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,715.42,558.07
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,579.38,456.55
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,454.52,359.69
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,317.2,252.8
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,193.93,153.58
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,169.06,134.4
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,140.95,111.92
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,224.37,179.36
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,276.36,215.3
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,214.47,162.3
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,159.99,115.6
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,102.3,67.72
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,54.78,23.18
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,20.14,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,10.32,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.37,1.94
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,25.33,16.01
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,33.5,23.96
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,38.85,29.08
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,62.76,36.6
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,103.92,59.06
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,151.1,93.45
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,199.71,133.58
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,252.25,178.71
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,307.55,226.54
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,362.66,273.54
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,417.0,319.15
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,472.65,364.31
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,525.34,405.79
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,578.31,446.04
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,630.64,485.31
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,680.49,521.72
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,727.28,553.28
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,772.79,582.0
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,814.37,607.5
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,854.06,631.29
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,889.43,651.83
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,922.44,670.55
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,951.16,687.6
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,977.1,702.79
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,998.23,715.57
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,1016.34,726.53
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,1029.38,734.41
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,1039.22,740.43
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,1044.76,742.48
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,1046.98,742.61
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,1043.35,740.72
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,1036.4,736.95
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,915.94,661.84
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,780.35,566.69
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,886.93,647.31
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,962.79,696.85
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,834.76,613.54
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,697.11,515.54
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,778.32,580.73
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,824.92,615.06
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,781.24,586.5
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,740.02,560.15
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,689.99,526.49
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,639.54,491.7
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,584.36,451.72
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,529.83,411.14
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,471.18,366.74
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,413.61,321.74
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,351.11,271.67
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,292.94,223.45
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,230.12,171.15
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,174.55,123.96
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,114.25,74.47
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,64.16,28.46
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,23.04,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,10.32,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.34,2.45
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,25.72,16.11
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,34.35,24.32
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,39.21,28.93
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,63.31,36.15
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,104.67,58.65
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,151.61,92.39
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,200.21,131.8
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,252.68,175.95
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,307.65,222.12
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,362.2,267.09
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,415.98,311.1
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,471.08,354.82
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,523.51,395.61
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,576.27,435.48
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,628.43,474.05
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,678.21,510.04
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,724.64,541.35
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,769.66,569.85
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,810.4,596.26
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,849.24,621.27
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,884.73,642.68
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,917.88,662.42
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,945.76,680.02
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,970.92,695.93
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,991.82,708.4
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,1009.74,719.04
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,1022.15,726.57
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,1031.39,732.26
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,1033.45,734.2
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,1032.27,734.29
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,1027.36,731.03
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,1019.25,725.9
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,1004.56,717.36
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,986.92,707.08
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,965.36,693.84
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,941.07,678.93
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,914.98,662.9
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,881.27,641.91
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,814.82,600.38
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,748.55,557.26
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,718.29,538.87
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,684.26,517.16
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,651.63,495.36
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,615.48,470.51
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,559.19,429.71
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,504.24,388.99
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,445.26,344.68
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,388.88,301.0
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,326.8,251.7
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,269.58,204.93
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,207.81,154.34
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,155.23,110.54
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,100.35,65.95
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,54.35,25.23
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,20.13,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,10.32,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,17.71,3.63
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,32.83,21.97
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,47.43,35.48
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,55.95,43.36
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,80.35,54.47
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,110.67,70.62
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,149.09,97.04
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,190.33,135.21
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,224.62,167.31
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,244.89,186.49
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,252.51,194.15
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,331.27,253.22
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,433.97,331.35
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,489.53,374.06
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,549.8,419.66
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,543.12,411.71
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,516.54,388.03
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,582.46,436.47
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,655.09,488.31
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,671.7,497.9
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,683.81,504.51
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,778.01,573.84
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,880.4,642.93
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,907.43,659.29
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,932.08,674.72
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,854.55,619.71
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,761.37,549.62
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,878.97,637.31
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,991.7,712.89
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,993.31,712.04
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,991.92,710.46
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,986.99,709.1
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,979.11,705.98
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,891.66,648.0
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,800.48,582.59
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,756.65,553.3
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,719.34,527.65
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,789.95,582.99
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,844.33,623.72
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,807.32,599.22
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,768.88,574.37
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,726.72,546.73
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,683.63,517.44
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,634.43,483.54
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,585.39,449.07
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,532.88,410.71
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,481.27,372.16
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,421.19,326.82
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,366.9,284.62
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,309.36,238.91
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,255.93,195.25
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,198.24,147.74
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,147.44,105.52
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,95.9,63.66
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,51.81,25.14
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,19.32,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.81,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.1,3.75
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.16,18.83
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,40.65,29.51
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,48.78,36.97
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,73.35,46.26
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,111.24,68.13
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,154.19,99.15
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,198.91,135.07
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,247.9,175.89
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,296.65,217.23
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,348.07,260.21
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,398.24,301.98
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,450.14,344.12
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,500.32,383.25
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,551.37,421.87
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,600.75,457.73
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,648.09,491.03
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,693.17,521.98
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,737.48,551.22
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,777.17,576.8
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,815.35,601.09
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,849.33,621.09
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,881.22,639.47
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,908.52,656.42
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,933.39,671.81
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,952.95,683.81
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,969.73,694.12
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,982.13,701.74
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,991.65,707.67
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,995.23,709.98
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,995.8,710.56
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,922.19,662.13
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,842.7,604.79
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,746.74,539.54
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,650.55,472.46
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,794.53,579.53
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,910.51,658.8
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,795.0,580.13
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,679.45,497.87
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,737.35,545.04
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,777.82,577.09
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,734.29,548.15
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,690.0,518.7
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,640.9,484.88
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,591.92,450.49
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,539.12,412.61
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,487.23,374.48
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,429.51,331.6
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,372.21,287.79
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,315.02,242.22
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,261.8,198.64
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,203.68,151.35
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,152.49,109.15
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,100.58,67.01
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,56.52,28.68
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,21.09,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,11.3,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,17.92,4.71
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,27.91,17.97
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,36.95,26.47
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,41.67,30.95
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,67.09,38.55
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,107.89,60.76
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,154.82,94.42
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,203.7,134.07
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,256.4,178.2
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,311.7,224.42
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,366.7,269.22
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,420.25,312.24
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,475.04,354.7
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,527.76,394.17
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,580.72,432.36
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,632.53,470.37
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,681.84,505.87
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,728.64,537.98
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,774.4,567.7
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,815.62,594.05
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,854.91,618.99
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,847.35,612.01
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,825.05,590.93
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,863.09,616.28
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,900.8,640.5
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,910.09,644.29
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,916.64,646.67
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,982.18,693.36
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,1038.38,727.13
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,1041.54,729.31
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,1041.41,730.25
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,1037.45,728.99
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,1030.22,725.85
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,1017.7,719.54
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,1001.98,711.34
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,980.83,700.5
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,956.8,687.86
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,927.61,670.53
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,895.89,651.55
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,859.78,628.49
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,821.71,604.07
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,782.65,578.86
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,738.0,549.7
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,687.85,518.46
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,637.3,485.9
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,582.88,448.15
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,529.06,409.52
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,471.8,366.12
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,415.56,322.2
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,354.2,272.74
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,296.79,225.06
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,235.14,173.97
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,180.37,127.68
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,121.7,79.6
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,73.34,37.33
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,26.29,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.97,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.85,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,8.19,1.27
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,12.53,5.27
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,18.32,10.52
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,24.12,14.75
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,30.4,20.02
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,36.69,25.2
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,21.72,12.59
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.75,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,36.22,24.49
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,65.75,48.57
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,163.49,126.82
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,262.33,203.51
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,332.12,256.61
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,411.31,316.25
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,299.06,230.53
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,176.74,134.65
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,259.72,198.58
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,343.19,260.92
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,345.37,261.87
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,347.19,262.83
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,327.02,246.99
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,306.78,231.2
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,325.62,245.11
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,344.57,258.95
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,466.59,349.42
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,588.34,436.6
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,547.1,405.77
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,504.63,374.7
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,621.86,461.09
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,740.0,544.73
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,678.34,501.13
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,622.3,461.81
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,581.89,433.28
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,533.5,398.81
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,412.15,310.9
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,285.78,216.62
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,278.23,211.67
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,270.66,206.35
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,368.11,282.94
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,463.97,356.56
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,392.33,302.78
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,330.27,255.92
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,267.21,207.68
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,201.07,156.16
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,235.82,185.18
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,261.76,206.58
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,230.18,182.12
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,198.96,157.56
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,167.56,132.05
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,136.85,106.61
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,106.15,81.04
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,76.92,56.45
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,50.02,33.97
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,24.5,11.89
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,12.29,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,9.34,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,18.35,5.58
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,34.34,23.38
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,50.18,37.91
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,67.54,53.58
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,88.19,66.9
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,112.32,85.35
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,137.73,105.24
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,167.07,128.33
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,194.76,150.1
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,244.53,187.65
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,300.23,230.35
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,325.75,250.85
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,343.07,263.99
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,389.49,298.69
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,439.11,335.13
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,513.32,391.62
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,599.92,456.33
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,602.23,454.35
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,595.52,445.85
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,622.48,465.26
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,649.87,484.62
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,459.25,345.53
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,251.89,188.27
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,288.85,216.31
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,326.1,243.59
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,534.73,397.28
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,746.53,543.41
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,810.8,587.21
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,879.25,633.96
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,862.49,622.25
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,843.72,609.99
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,733.58,532.92
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,621.25,452.91
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,708.6,518.05
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,785.04,573.3
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,864.44,632.93
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,921.45,671.75
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,893.35,653.83
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,862.9,635.13
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,826.91,613.82
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,789.2,591.09
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,747.31,564.04
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,704.28,535.87
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,630.61,483.77
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,556.93,429.68
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,476.75,369.84
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,398.14,310.08
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,352.7,275.8
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,308.19,241.13
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,262.3,204.43
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,218.21,168.18
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,171.62,129.42
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,129.05,93.55
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,86.69,58.56
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,50.17,27.06
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,19.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,11.8,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.68,6.03
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,28.64,18.49
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,38.12,27.27
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,43.72,32.46
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,68.55,40.31
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,107.27,61.99
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,151.83,93.98
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,197.88,131.36
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,247.87,173.58
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,297.51,215.89
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,349.71,259.7
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,403.46,303.7
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,456.01,345.61
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,506.63,384.87
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,557.6,423.18
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,606.02,459.24
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,654.12,494.16
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,698.96,524.91
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,742.65,552.69
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,782.17,577.87
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,820.08,601.69
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,763.34,557.49
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,684.82,494.85
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,809.73,587.42
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,938.49,671.66
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,878.73,630.09
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,800.5,571.78
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,705.69,506.06
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,596.62,429.2
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,808.89,584.23
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,1002.51,710.51
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,999.05,706.43
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,992.55,702.9
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,980.05,696.44
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,964.67,688.27
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,944.0,676.17
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,920.71,662.47
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,891.18,644.75
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,859.5,625.6
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,823.57,603.53
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,785.99,580.2
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,745.03,554.32
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,700.96,525.99
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,651.86,493.71
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,602.73,460.09
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,547.99,420.58
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,494.67,381.18
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,437.69,338.55
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,383.22,296.58
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,321.16,247.2
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,266.48,202.49
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,208.28,155.2
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,156.91,112.84
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,104.02,70.05
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,60.6,33.85
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,22.55,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,12.29,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,20.93,7.64
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,31.07,20.5
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,42.1,30.7
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,49.39,37.38
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,74.73,46.52
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,111.69,67.43
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,154.77,98.13
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,199.55,134.01
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,248.43,174.61
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,297.26,215.71
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,348.87,258.49
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,399.67,300.44
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,452.05,342.61
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,501.82,381.12
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,554.0,420.19
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,560.26,422.38
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,549.59,411.08
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,637.93,478.04
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,744.1,553.49
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,783.67,578.05
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,821.52,601.71
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,856.12,622.23
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,888.57,641.15
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,915.51,657.11
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,939.87,671.35
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,878.03,629.78
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,797.54,569.65
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,903.9,647.34
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,999.63,707.18
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,1003.65,707.28
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,1004.56,706.65
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,1000.37,703.69
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,993.09,698.98
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,981.25,692.32
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,966.44,683.93
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,857.4,613.93
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,736.18,528.5
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,816.8,590.72
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,871.33,628.13
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,835.73,606.92
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,798.32,585.24
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,756.09,558.88
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,712.63,531.36
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,664.34,501.07
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,615.79,469.05
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,564.72,432.68
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,512.9,394.79
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,455.77,352.09
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,400.85,309.74
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,342.32,262.99
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,287.6,217.96
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,227.67,168.88
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,174.34,124.38
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,118.64,78.86
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,72.28,39.95
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,26.54,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,11.8,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.65,6.37
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.2,18.05
