Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,37.56,26.71
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,42.71,31.55
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,68.35,39.74
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,114.85,77.29
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,139.01,103.59
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,170.71,127.69
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,204.84,153.64
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,212.07,160.38
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,210.1,159.27
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,254.21,191.63
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,301.44,225.43
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,373.65,277.3
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,456.06,335.22
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,506.02,370.0
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,558.88,406.61
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,555.05,401.52
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,544.96,392.35
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,672.21,486.0
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,817.22,583.02
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,850.71,602.38
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,881.97,621.79
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,909.01,638.57
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,933.52,653.85
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,873.23,613.71
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,794.58,556.31
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,898.37,630.74
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,991.61,688.11
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,992.54,688.48
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,996.45,692.01
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,923.04,646.53
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,843.48,591.32
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,764.75,540.69
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,685.21,487.99
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,598.32,430.3
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,505.12,366.7
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,530.25,386.43
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,545.41,398.39
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,566.49,415.23
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,590.36,433.55
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,504.66,373.26
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,430.64,320.68
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,236.85,179.19
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,48.33,32.94
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,27.53,16.61
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.76,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,6.27,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,12.29,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.46,7.04
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,31.44,20.76
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,42.85,31.23
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,50.91,38.62
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,76.67,48.45
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,119.09,81.07
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,148.34,108.45
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,184.03,129.19
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,248.17,175.18
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,295.62,214.72
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,346.05,256.19
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,372.58,280.02
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,382.47,288.51
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,453.92,342.75
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,545.87,411.54
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,593.5,446.53
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,642.28,481.8
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,688.53,514.09
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,735.39,544.94
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,774.98,570.82
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,811.82,594.73
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,845.72,615.36
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,877.54,634.48
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,823.97,595.61
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,751.73,539.31
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,861.36,621.16
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,967.69,690.9
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,980.08,697.57
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,989.56,703.44
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,987.93,703.0
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,989.73,704.95
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,917.54,657.43
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,839.47,600.79
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,901.86,649.01
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,952.07,682.94
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,931.44,670.02
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,908.28,656.2
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,776.89,568.01
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,647.21,474.61
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,611.39,451.34
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,575.25,426.93
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,541.8,404.46
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,507.63,381.17
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,416.82,315.58
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,338.55,257.78
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,258.19,197.35
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,183.61,139.99
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,160.72,122.91
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,138.24,105.71
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,216.57,167.57
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,265.69,201.92
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,208.92,155.21
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,158.64,113.74
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,106.53,71.82
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,60.64,34.62
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,25.42,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,12.29,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,20.93,8.11
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,35.17,23.8
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,46.07,33.85
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,56.02,42.85
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,82.02,53.8
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,117.24,74.44
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,158.27,103.49
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,201.0,137.23
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,247.86,175.57
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,294.22,213.7
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,344.15,254.28
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,392.59,292.85
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,442.87,331.71
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,491.61,368.62
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,541.76,405.53
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,589.25,439.63
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,636.74,472.74
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,665.34,488.69
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,684.0,497.23
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,744.23,539.78
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,811.13,581.8
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,846.16,601.55
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,879.33,620.23
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,906.95,637.34
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,932.06,652.95
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,875.16,616.18
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,799.98,561.68
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,902.52,636.35
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,994.5,693.99
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,999.08,697.34
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,1000.58,699.95
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,997.48,699.11
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,991.31,696.5
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,980.04,689.47
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,965.75,680.68
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,945.7,671.04
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,922.95,659.67
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,808.28,585.97
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,684.24,498.13
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,755.92,554.62
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,799.47,585.95
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,756.27,558.04
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,712.15,529.95
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,663.94,499.28
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,615.43,467.02
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,562.46,429.2
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,509.44,390.39
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,452.62,347.96
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,398.02,305.97
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,338.03,258.86
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,282.59,214.04
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,224.18,166.23
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,170.99,122.05
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,115.87,77.52
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,70.82,40.78
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,29.07,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,6.39,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,12.54,2.65
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,26.55,16.58
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,40.25,28.86
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,56.6,43.34
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,73.13,54.92
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,91.26,69.68
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,109.56,84.28
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,127.07,98.0
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,145.09,112.0
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,139.94,107.64
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,133.84,102.51
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,181.15,139.51
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,229.74,176.98
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,341.77,263.27
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,472.52,361.85
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,519.24,396.75
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,567.69,432.92
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,579.49,438.96
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,584.15,439.54
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,615.2,461.49
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,646.08,482.96
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,578.0,430.85
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,501.51,372.29
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,357.95,267.89
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,209.42,156.38
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,306.76,229.84
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,409.53,305.22
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,551.4,409.81
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,691.11,509.47
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,569.54,421.74
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,439.68,326.75
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,553.67,411.7
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,660.83,488.97
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,728.72,539.9
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,786.21,583.33
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,861.63,643.73
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,914.75,682.87
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,887.02,664.38
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,857.0,644.86
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,701.91,533.88
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,547.05,415.63
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,428.31,327.62
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,308.77,236.36
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,228.69,175.77
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,157.67,120.62
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,252.06,197.51
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,328.57,258.2
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,291.23,229.42
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,254.01,200.41
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,216.34,169.93
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,179.7,139.65
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,142.04,108.15
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,106.73,78.34
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,72.43,49.82
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,41.57,23.95
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,18.61,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,11.8,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.61,6.81
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,27.74,17.72
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,36.47,25.88
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,49.28,37.38
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,76.99,50.78
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,112.76,73.68
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,151.71,102.78
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,191.15,130.49
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,244.6,171.91
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,294.0,214.42
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,345.77,258.29
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,387.65,294.52
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,416.12,318.07
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,449.74,343.2
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,480.03,364.62
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,520.89,394.65
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,562.33,424.53
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,587.54,440.84
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,610.0,454.91
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,629.04,467.09
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,645.91,477.6
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,667.54,491.18
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,688.22,503.92
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,711.16,519.51
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,733.6,534.68
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,754.94,549.08
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,775.54,562.98
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,696.13,506.97
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,617.46,450.97
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,636.58,465.37
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,655.19,478.69
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,658.92,481.74
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,661.79,484.38
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,641.25,470.8
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,620.09,456.9
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,525.12,389.86
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,438.89,327.71
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,387.93,291.35
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,337.35,254.51
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,319.15,242.03
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,300.88,229.27
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,293.98,224.78
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,286.75,219.99
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,245.39,188.82
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,211.2,162.87
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,180.86,139.62
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,151.13,116.53
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,132.49,102.27
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,114.05,87.91
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,96.19,73.65
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,78.32,59.13
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,61.47,45.3
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,44.59,31.21
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,30.9,19.52
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,17.37,7.69
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,8.68,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,11.8,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,18.78,7.15
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,26.5,16.9
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,33.69,23.71
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,37.74,27.53
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,65.2,35.58
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,107.03,59.12
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,154.08,93.53
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,202.64,133.46
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,257.57,180.2
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,309.4,225.13
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,363.53,271.39
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,416.32,315.54
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,470.31,359.33
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,522.9,400.12
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,577.79,441.12
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,627.34,478.34
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,676.24,514.1
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,722.03,544.98
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,766.51,573.16
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,806.65,599.37
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,844.84,624.07
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,877.99,643.95
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,908.63,662.01
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,935.64,679.3
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,959.92,694.86
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,979.04,706.14
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,995.13,715.54
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,1007.65,724.15
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,1017.1,730.93
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,1021.44,734.93
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,1022.6,737.01
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,1019.57,735.78
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,1013.36,732.62
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,891.01,651.58
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,755.03,551.8
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,865.68,637.61
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,947.26,694.25
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,921.6,677.63
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,893.23,659.99
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,858.82,638.95
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,826.68,619.35
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,785.05,591.79
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,741.96,563.06
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,617.43,474.07
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,496.0,382.75
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,530.19,411.67
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,541.96,421.9
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,485.38,378.58
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,429.52,334.91
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,370.92,287.8
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,315.41,241.7
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,254.2,190.72
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,199.21,143.87
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,139.74,94.34
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,90.62,53.27
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,36.77,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,12.29,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,19.76,7.97
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,27.93,18.29
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,35.54,25.54
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,39.49,29.32
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,67.42,37.4
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,109.82,61.13
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,157.74,96.15
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,206.74,137.07
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,261.99,185.05
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,314.62,231.3
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,369.65,279.01
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,423.52,325.39
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,478.45,371.48
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,531.22,413.99
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,586.22,456.82
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,635.78,495.14
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,684.61,531.94
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,730.37,563.85
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,774.85,593.22
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,816.44,621.11
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,856.12,647.39
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,891.89,669.44
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,925.31,689.66
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,953.96,707.84
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,979.85,724.13
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,1002.81,737.39
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,1022.83,748.7
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,1036.88,757.24
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1047.73,763.8
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,1054.78,768.01
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,1058.5,770.19
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,1055.83,767.96
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,1049.78,763.7
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,1040.3,757.79
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,1027.45,749.85
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,1007.52,737.42
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,984.54,723.11
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,957.56,706.22
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,927.78,687.5
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,892.4,664.99
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,854.79,640.89
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,812.99,613.75
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,769.51,585.22
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,721.3,553.52
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,672.26,520.77
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,618.31,482.17
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,567.05,443.49
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,509.27,399.49
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,452.91,355.18
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,391.95,306.04
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,334.16,257.78
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,271.4,204.92
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,215.44,156.44
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,153.92,104.53
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,102.78,60.97
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,40.95,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,11.3,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,17.79,6.84
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,24.16,15.34
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,30.1,21.09
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,33.09,24.01
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,61.52,31.75
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,108.13,58.61
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,156.82,94.46
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,206.91,136.26
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,260.35,182.43
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,313.99,228.63
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,369.68,275.3
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,427.5,322.77
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,482.97,366.91
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,535.62,407.8
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,588.2,447.28
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,638.94,483.31
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,688.91,517.44
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,735.54,547.23
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,780.62,574.83
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,822.59,602.42
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,862.55,628.59
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,898.16,650.58
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,931.27,670.87
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,960.36,689.86
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,986.64,707.12
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,1007.6,721.11
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1025.44,733.25
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1038.63,741.91
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1048.56,748.68
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,1054.68,751.74
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,1057.42,752.83
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,1053.78,750.89
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,1046.77,747.03
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,1034.39,739.94
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,1018.75,730.94
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,999.03,718.83
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,976.3,704.91
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,948.31,688.26
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,917.69,669.89
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,881.89,647.51
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,843.95,623.63
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,801.53,596.58
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,757.59,568.24
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,709.06,536.41
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,659.87,503.66
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,609.07,468.03
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,555.5,428.67
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,497.75,385.35
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,441.57,341.85
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,381.22,294.0
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,324.23,247.21
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,263.65,197.16
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,208.22,150.06
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,147.91,99.7
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,97.88,57.76
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,39.35,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,11.8,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,18.74,7.32
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,26.95,17.44
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,34.58,24.7
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,39.02,28.9
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,65.75,37.03
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,106.27,59.96
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,152.13,93.64
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,199.3,132.67
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,250.11,176.32
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,292.53,217.5
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,320.02,243.57
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,353.28,270.53
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,382.15,292.75
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,460.44,353.07
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,565.11,432.48
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,615.95,469.4
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,664.21,503.61
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,710.04,533.82
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,755.06,561.28
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,795.64,584.53
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,834.38,605.82
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,869.29,623.91
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,901.95,639.92
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,930.38,653.96
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,956.15,665.95
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,977.71,676.14
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,996.37,684.52
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,1010.11,691.13
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,1020.74,696.05
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,1026.7,697.02
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,1029.43,696.3
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,1027.39,696.47
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,1022.09,694.96
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,1011.03,690.25
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,996.8,683.83
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,977.58,673.4
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,955.46,661.33
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,928.71,646.48
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,899.41,630.08
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,864.49,610.12
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,827.52,588.74
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,785.07,564.48
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,741.32,538.93
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,696.6,512.17
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,647.71,481.95
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,593.64,446.37
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,540.21,409.45
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,483.0,368.65
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,428.58,328.19
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,367.7,281.27
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,310.78,235.65
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,250.63,186.61
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,196.6,141.36
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,138.0,93.18
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,89.76,53.6
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,37.09,1.3
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,12.29,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.42,7.59
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,28.94,18.8
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,38.0,27.22
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,43.47,32.27
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,68.83,40.31
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,106.95,61.61
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,150.72,93.0
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,196.32,129.78
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,245.76,171.16
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,295.04,212.6
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,346.89,255.39
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,400.35,298.72
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,452.6,339.95
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,503.07,377.87
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,554.09,414.8
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,602.2,449.87
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,649.96,483.69
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,695.38,514.33
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,739.92,542.11
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,779.3,567.08
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,817.0,590.74
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,850.71,610.39
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,882.23,628.45
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,910.05,645.3
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,935.36,660.55
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,955.69,671.34
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,973.24,680.44
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,985.99,688.02
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,995.81,693.92
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,1002.19,697.09
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,1005.48,698.5
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,1002.64,697.06
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,996.69,693.89
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,985.68,688.36
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,971.66,681.07
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,952.3,669.37
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,930.18,656.06
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,903.02,640.16
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,873.44,622.71
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,839.53,601.9
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,808.05,582.61
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,767.38,557.58
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,725.29,531.35
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,677.76,502.07
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,629.78,471.6
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,578.59,436.1
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,528.89,400.56
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,472.54,359.6
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,418.07,318.7
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,359.86,273.1
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,305.17,228.95
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,246.12,181.43
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,193.08,137.62
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,135.94,91.14
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,88.58,52.7
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,36.2,2.51
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,12.29,0.0
