Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,19.43,7.52
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,27.91,17.83
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,35.52,24.95
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,40.36,29.42
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,66.94,37.5
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,106.74,59.06
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,152.5,91.49
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,200.04,129.96
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,251.27,173.11
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,305.06,218.47
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,358.6,263.06
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,410.67,306.01
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,463.95,348.69
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,515.89,389.23
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,570.17,430.21
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,619.44,467.04
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,668.15,502.52
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,712.32,532.37
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,754.84,559.21
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,737.78,543.68
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,704.18,514.48
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,717.93,521.75
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,729.15,526.85
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,840.02,608.91
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,953.51,683.46
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,973.43,695.04
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,990.44,705.55
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,1003.04,713.72
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,1012.61,720.09
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,1016.1,721.64
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,1016.48,721.34
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,1011.73,719.02
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,1003.87,714.85
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,990.51,707.26
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,974.26,697.91
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,953.66,685.19
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,930.4,670.81
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,904.23,654.85
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,870.86,634.1
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,835.41,612.62
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,798.25,589.79
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,753.74,560.54
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,710.82,532.17
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,662.94,500.63
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,614.89,467.35
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,561.2,428.24
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,508.81,389.32
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,452.33,347.19
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,398.12,305.64
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,335.54,256.79
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,280.85,212.9
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,223.43,166.59
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,172.14,124.48
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,118.71,81.29
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,74.38,45.81
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,30.79,2.88
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,12.29,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,19.76,7.87
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,26.51,16.9
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,32.81,22.93
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,36.49,26.43
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,64.33,34.12
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,107.68,57.57
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,160.06,95.7
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,210.6,137.74
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,264.66,184.72
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,318.84,232.08
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,375.59,280.9
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,433.9,329.65
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,489.73,374.98
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,543.58,417.43
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,597.67,458.6
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,648.87,496.98
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,699.18,533.54
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,746.94,564.58
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,793.34,593.39
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,835.11,618.02
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,874.75,640.61
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,910.75,660.74
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,944.2,678.82
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,972.68,694.78
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,998.21,708.69
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1019.72,719.29
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1038.05,727.9
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,1051.65,735.06
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,1061.92,740.29
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,1066.35,740.63
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1067.34,739.05
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,1064.38,736.7
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,1057.99,732.45
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,1045.75,724.84
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,1030.24,715.42
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,1010.56,703.61
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,987.83,690.06
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,959.4,673.09
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,928.36,654.56
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,892.93,633.26
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,855.3,610.52
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,812.44,585.06
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,768.1,558.32
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,719.76,527.85
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,670.68,496.47
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,619.51,461.67
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,565.59,423.21
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,507.54,381.44
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,451.02,339.4
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,389.94,292.92
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,332.97,247.86
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,271.36,198.66
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,215.54,152.62
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,154.93,103.22
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,104.27,61.76
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,42.58,6.34
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,12.29,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,19.43,7.65
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,27.94,18.15
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,35.56,25.32
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,40.4,29.85
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,66.54,37.82
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,106.37,59.6
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,152.16,92.55
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,200.29,131.92
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,252.16,176.02
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,306.12,221.84
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,359.94,266.86
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,412.96,310.84
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,467.25,354.51
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,519.63,394.72
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,574.57,435.28
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,624.36,472.03
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,673.57,507.27
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,719.27,537.68
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,763.72,565.3
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,804.76,591.27
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,843.95,615.69
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,878.5,635.53
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,910.69,653.59
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,939.02,670.28
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,964.64,685.17
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,985.55,695.67
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,1003.49,704.31
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,1016.44,711.29
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,1026.28,716.46
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,1031.47,718.19
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,1033.43,718.12
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,1030.15,716.44
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,1023.64,712.97
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,1012.0,706.5
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,997.3,698.29
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,977.09,686.09
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,954.04,672.24
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,926.04,656.0
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,895.64,638.24
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,861.09,617.76
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,824.57,595.89
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,786.14,572.01
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,742.21,544.28
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,694.53,513.23
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,646.34,481.36
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,592.15,443.68
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,539.94,406.43
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,483.12,365.59
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,428.13,324.73
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,368.75,279.43
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,313.09,235.38
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,252.72,186.99
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,198.3,142.15
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,141.19,95.75
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,93.53,56.99
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,38.7,6.76
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.83,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,19.31,7.4
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,37.92,26.43
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,56.12,42.92
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,72.34,57.53
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,96.83,72.66
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,121.37,88.78
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,147.17,106.62
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,167.23,125.84
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,178.56,137.34
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,200.92,154.43
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,223.22,170.98
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,223.7,170.58
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,224.94,170.56
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,193.99,146.23
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,161.27,120.68
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,251.59,188.7
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,345.24,256.28
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,325.89,240.88
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,305.75,225.49
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,326.43,239.89
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,347.45,254.16
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,304.76,222.89
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,261.39,191.2
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,577.81,425.43
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,903.68,637.96
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,924.61,645.17
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,943.28,654.84
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,854.16,595.06
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,751.32,522.77
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,757.96,527.99
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,763.44,531.32
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,866.78,605.0
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,962.11,668.62
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,861.38,602.48
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,757.99,532.34
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,745.85,527.09
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,732.04,519.83
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,794.78,568.29
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,842.48,604.25
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,741.91,536.44
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,644.87,468.89
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,609.48,446.67
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,573.06,422.89
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,408.93,305.61
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,258.41,193.34
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,166.93,125.02
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,84.2,61.08
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,73.97,53.47
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,63.79,45.67
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,54.11,38.14
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,44.43,30.47
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,35.24,23.05
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,26.05,15.51
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,17.84,8.68
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,9.64,1.81
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.82,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,7.37,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,14.47,3.95
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,29.35,18.92
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,43.64,31.75
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,60.69,46.85
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,78.03,58.92
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,96.63,73.83
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,115.89,88.94
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,158.02,118.39
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,218.01,162.64
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,265.37,193.99
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,347.58,255.52
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,399.3,298.22
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,452.36,340.85
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,506.66,383.11
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,558.86,422.67
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,608.14,458.81
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,656.96,493.56
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,703.1,524.87
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,748.17,553.84
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,789.71,580.68
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,829.5,606.04
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,865.11,627.43
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,898.49,647.16
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,928.17,665.29
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,955.21,681.65
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,977.58,693.98
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,997.05,704.48
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,1011.08,712.62
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,1022.0,718.9
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,1027.75,722.5
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,1030.24,724.23
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,1027.46,721.89
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,1021.41,717.66
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,1010.63,711.07
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,996.68,702.65
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,976.23,689.78
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,952.89,675.21
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,924.55,657.52
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,893.77,638.31
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,859.75,617.0
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,823.7,594.31
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,780.67,566.91
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,736.51,538.6
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,692.34,510.73
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,644.02,479.55
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,590.07,442.43
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,537.08,404.55
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,481.73,364.08
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,427.17,323.0
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,366.83,276.57
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,310.56,231.89
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,251.3,184.44
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,197.92,140.59
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,140.8,94.32
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,93.24,56.05
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,38.57,8.08
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,11.3,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,17.86,6.1
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,25.17,15.41
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,31.96,21.77
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,35.68,25.25
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,59.88,31.95
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,99.72,53.24
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,144.97,85.42
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,191.72,123.55
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,244.45,168.4
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,294.82,211.76
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,347.56,256.53
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,399.11,299.43
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,451.85,341.96
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,469.08,355.33
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,465.42,350.52
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,385.84,291.02
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,292.09,218.86
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,447.3,335.96
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,618.63,458.92
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,531.26,393.2
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,430.94,317.67
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,270.17,200.71
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,104.72,75.5
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,204.66,151.76
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,305.42,226.39
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,520.53,385.04
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,739.3,537.55
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,589.29,430.97
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,433.42,318.14
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,429.37,316.09
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,425.06,313.3
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,563.98,416.5
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,696.25,512.12
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,847.2,627.69
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,968.54,713.23
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,643.61,488.16
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,290.63,218.2
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,230.82,174.01
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,171.45,128.78
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,245.6,186.89
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,327.44,250.12
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,397.25,305.5
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,454.71,350.94
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,562.21,439.61
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,632.9,498.64
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,419.4,332.03
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,220.37,171.61
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,195.27,152.74
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,170.38,133.41
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,253.94,201.35
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,308.95,241.64
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,250.47,191.53
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,197.82,145.91
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,140.82,97.68
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,92.28,57.25
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,38.82,9.31
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,12.78,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,20.3,7.82
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,30.24,20.09
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,39.7,29.0
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,45.53,34.46
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,69.61,41.8
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,109.71,64.16
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,155.04,96.86
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,201.95,135.04
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,252.82,178.2
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,303.53,222.04
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,356.57,267.27
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,408.94,311.14
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,465.2,356.79
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,516.62,397.64
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,568.66,437.78
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,618.15,475.87
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,667.38,512.92
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,713.76,546.12
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,759.22,576.67
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,800.41,604.4
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,839.91,630.75
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,875.28,653.03
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,908.53,673.7
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,937.26,692.31
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,963.44,709.19
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,985.49,722.2
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,1004.76,733.39
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,1018.72,742.31
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,1029.66,749.39
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,1037.59,754.61
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,1042.35,757.89
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,1039.85,756.57
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1034.11,753.31
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,1024.12,747.4
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,1010.92,739.5
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,991.78,728.92
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,969.72,716.47
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,943.26,699.93
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,914.12,681.58
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,880.08,659.59
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,843.94,636.08
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,807.24,612.24
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,764.57,583.99
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,717.23,552.83
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,669.14,520.64
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,617.83,483.09
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,566.28,444.14
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,508.81,400.1
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,452.8,355.92
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,395.29,309.26
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,339.35,262.45
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,277.78,210.63
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,221.78,162.33
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,161.52,111.44
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,110.76,68.71
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,46.08,12.36
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,11.8,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,18.92,6.87
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,25.73,16.39
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,32.07,22.49
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,35.37,25.68
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,60.51,32.22
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,103.54,55.01
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,154.71,91.94
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,196.44,128.4
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,238.74,166.76
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,289.45,210.07
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,341.9,253.88
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,407.53,306.39
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,480.3,363.05
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,533.49,404.29
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,586.57,444.19
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,637.3,481.82
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,687.35,517.93
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,734.14,549.31
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,779.62,578.13
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,821.7,605.01
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,861.82,630.33
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,897.5,651.25
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,930.79,670.42
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,960.23,688.32
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,986.86,704.42
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,1008.64,716.06
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,1027.36,725.83
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,1040.99,733.94
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,1051.38,740.19
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,1057.0,743.64
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,1059.28,745.21
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,1056.68,743.21
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,1050.74,739.32
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,1038.57,731.03
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,1023.25,720.97
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,1003.26,710.28
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,980.3,697.79
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,951.57,680.99
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,920.47,662.66
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,885.33,641.04
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,848.13,618.0
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,809.56,593.91
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,765.48,565.93
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,661.16,496.19
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,561.3,425.15
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,510.62,389.77
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,461.09,353.91
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,411.81,317.5
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,364.48,281.58
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,314.73,243.06
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,266.86,204.8
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,216.73,164.16
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,170.45,125.68
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,122.35,85.82
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,80.69,51.34
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,35.38,9.74
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,11.8,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,18.96,6.67
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,26.71,17.13
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,33.93,24.0
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,37.98,27.86
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,61.94,34.5
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,103.12,56.22
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,149.96,89.47
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,198.36,128.65
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,253.02,174.52
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,305.41,219.07
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,360.35,264.93
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,413.64,308.65
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,468.09,351.72
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,523.75,393.99
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,576.98,432.92
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,626.97,468.96
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,676.31,503.28
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,722.99,532.79
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,768.64,559.54
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,810.39,582.29
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,850.2,602.95
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,886.14,621.27
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,919.69,637.63
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,948.85,652.22
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,975.26,664.96
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,996.42,674.25
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1014.53,681.78
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,1029.02,688.65
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,1040.33,693.84
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,1045.41,696.66
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,1047.17,697.8
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,1045.09,695.92
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,1039.7,692.44
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,1027.55,684.74
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,1012.26,675.46
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,993.35,665.56
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,971.48,654.04
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,943.06,638.71
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,912.14,621.91
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,876.97,604.4
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,839.73,585.43
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,797.24,561.71
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,757.18,539.19
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,708.6,510.64
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,659.44,481.11
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,562.38,415.7
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,471.46,352.11
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,420.97,316.88
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,372.19,281.32
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,319.89,242.17
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,270.01,203.42
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,238.24,176.72
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,204.82,146.87
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,145.11,98.59
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,94.92,58.43
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,40.34,11.28
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.83,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,19.26,6.45
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,35.13,23.86
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,50.92,38.23
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,67.87,53.3
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,87.63,65.77
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,111.3,83.51
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,136.39,102.76
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,173.14,128.45
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,219.72,162.88
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,250.18,188.56
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,272.14,206.48
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,337.65,255.23
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,422.56,319.59
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,444.64,335.54
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,455.87,341.9
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,461.83,345.4
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,458.94,341.9
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,462.27,342.71
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,463.61,341.87
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,552.01,406.52
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,647.93,474.74
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,649.38,473.0
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,646.86,469.04
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,720.77,522.55
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,798.99,577.83
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,767.52,553.35
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,734.01,527.85
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,700.25,504.08
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,668.02,481.07
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,773.26,556.06
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,878.16,628.11
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,942.17,676.47
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,990.48,708.01
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,978.72,700.01
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,964.1,690.7
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,862.79,623.97
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,748.31,541.48
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,699.1,508.66
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,650.63,475.5
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,514.23,378.77
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,383.75,283.41
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,320.5,237.84
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,252.62,187.79
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,228.83,170.86
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,205.26,153.8
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,232.44,176.04
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,252.29,192.45
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,224.12,171.41
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,196.2,150.29
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,168.09,128.62
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,140.39,106.81
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,112.22,84.26
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,85.06,62.19
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,59.99,41.75
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,35.32,21.64
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,17.19,3.08
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
