Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.88,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,13.76,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,23.65,12.56
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,35.85,24.57
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,46.64,34.3
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,64.5,49.82
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,82.55,61.95
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,100.82,76.47
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,136.36,102.3
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,177.3,132.26
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,229.03,165.09
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,314.69,227.13
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,363.79,267.13
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,414.77,307.78
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,464.62,346.35
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,517.65,386.08
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,538.82,399.3
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,545.58,400.98
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,619.06,455.41
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,707.03,517.64
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,747.95,543.23
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,787.36,567.96
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,823.28,589.02
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,857.25,608.58
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,885.98,626.47
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,912.26,642.86
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,934.52,656.77
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,954.11,669.09
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,847.27,598.36
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,716.09,504.1
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,753.95,531.56
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,786.16,553.91
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,741.95,523.76
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,689.89,488.89
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,649.19,462.25
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,608.17,434.91
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,673.78,482.64
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,727.96,521.45
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,721.33,518.92
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,711.83,514.96
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,773.41,563.0
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,807.54,587.68
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,766.03,561.52
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,723.46,534.92
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,677.01,505.64
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,630.07,475.3
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,421.55,321.51
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,225.77,170.54
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,199.62,151.74
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,173.71,132.27
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,147.21,111.95
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,121.3,91.7
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,93.53,69.6
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,69.71,50.39
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,48.88,33.29
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,28.25,16.1
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,13.99,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,7.37,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.74,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,26.87,14.85
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,40.56,28.59
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,48.31,35.84
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,58.4,44.79
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,90.99,56.52
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,130.29,81.21
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,172.12,112.43
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,218.33,149.36
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,264.45,187.14
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,314.4,227.93
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,363.99,268.33
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,415.72,309.43
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,465.62,347.5
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,516.93,385.4
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,545.95,405.72
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,563.1,416.36
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,629.37,464.79
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,706.22,519.3
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,747.26,545.74
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,786.98,570.88
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,823.32,592.65
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,857.9,613.03
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,887.01,630.59
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,913.79,646.58
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,936.61,660.46
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,956.84,672.75
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,971.96,681.42
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,984.19,688.38
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,987.25,688.83
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,992.81,691.02
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,991.29,689.81
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,986.72,686.9
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,976.13,680.91
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,962.58,673.24
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,861.53,608.58
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,746.77,528.31
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,822.7,586.19
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,874.04,621.5
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,699.33,505.44
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,525.22,381.23
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,552.28,403.84
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,565.29,415.39
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,489.63,361.73
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,412.14,306.32
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,483.18,362.13
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,523.46,393.35
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,466.87,351.71
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,412.4,311.1
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,353.16,265.8
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,297.92,222.33
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,236.65,173.96
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,184.12,131.47
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,127.95,86.65
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,81.63,49.82
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,35.17,2.83
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.88,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,13.76,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,22.1,10.91
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,32.71,21.84
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,40.01,28.6
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,46.63,34.53
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,81.18,45.79
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,122.42,71.04
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,166.49,103.97
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,215.07,143.08
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,263.58,183.17
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,315.18,225.47
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,365.92,266.86
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,420.6,310.06
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,471.66,348.75
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,523.58,386.72
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,572.44,422.53
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,621.14,457.21
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,667.07,488.33
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,712.37,517.47
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,753.36,543.45
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,792.78,568.14
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,828.59,589.51
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,862.43,609.42
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,891.47,627.45
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,918.03,643.93
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,940.58,657.93
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,960.39,670.31
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,872.64,612.86
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,766.12,535.96
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,887.36,623.42
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,994.72,691.3
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,993.68,690.43
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,989.56,688.77
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,978.9,683.18
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,965.28,675.85
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,947.28,665.43
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,926.53,653.35
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,905.22,641.33
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,876.1,624.27
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,842.4,604.75
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,806.79,583.81
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,719.5,526.75
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,633.63,466.12
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,596.59,442.76
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,557.88,417.34
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,430.09,323.82
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,318.25,239.75
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,282.89,214.61
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,247.84,188.78
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,211.37,160.79
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,175.86,132.94
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,140.51,104.95
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,106.97,77.87
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,74.25,51.31
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,44.2,26.74
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,19.38,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,12.78,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,22.14,10.74
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.58,22.64
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,42.04,30.45
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,50.07,37.63
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,83.65,49.47
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,123.81,74.35
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,166.38,105.89
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,213.62,143.44
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,261.53,182.74
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,312.74,224.41
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,357.4,261.74
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,394.45,291.36
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,450.52,332.9
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,518.35,381.99
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,566.56,417.34
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,614.73,451.92
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,663.33,485.97
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,713.77,519.18
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,754.86,545.53
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,794.28,570.63
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,788.99,564.47
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,768.23,544.25
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,842.33,598.7
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,917.95,646.05
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,939.04,658.19
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,957.16,669.02
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,971.77,677.76
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,983.4,684.76
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,986.56,686.67
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,986.6,686.85
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,985.1,685.65
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,980.57,682.7
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,973.18,678.13
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,957.24,668.4
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,870.25,614.76
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,780.47,553.37
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,792.43,564.62
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,799.54,571.82
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,769.17,553.58
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,736.49,533.95
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,547.54,402.18
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,367.79,271.22
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,306.0,227.84
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,246.21,184.24
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,278.35,210.84
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,310.9,236.86
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,274.96,210.28
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,239.56,183.81
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,203.99,156.53
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,169.51,129.44
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,134.38,101.24
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,101.14,74.17
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,67.06,46.38
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,38.32,22.76
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,17.9,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,11.8,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,20.95,9.64
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,32.02,21.4
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,39.34,28.26
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,46.0,34.29
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,52.46,31.6
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,45.39,31.96
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,60.89,44.51
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,76.34,56.78
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,80.26,59.6
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,84.15,62.36
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,80.29,58.93
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,76.43,55.54
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,182.81,137.76
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,290.73,217.48
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,188.46,140.4
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,80.37,57.37
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,265.64,198.68
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,454.36,333.49
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,543.47,396.0
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,640.03,462.49
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,615.75,442.23
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,586.31,419.28
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,592.64,423.15
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,597.98,426.09
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,579.87,413.07
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,556.19,396.48
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,414.29,298.88
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,266.67,193.82
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,445.16,322.83
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,628.86,446.88
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,737.02,522.21
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,843.12,594.8
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,819.04,578.22
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,787.44,558.32
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,744.47,529.65
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,701.64,500.91
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,729.65,523.66
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,759.59,546.61
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,673.68,488.79
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,599.79,438.56
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,450.25,333.69
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,309.23,230.51
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,164.19,123.25
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,25.12,14.51
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,40.58,27.09
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,56.06,39.6
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,49.27,34.36
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,42.5,29.07
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,36.21,24.03
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,29.92,18.93
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,23.64,13.78
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,17.36,8.56
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,12.05,4.08
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.74,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.37,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,11.8,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,20.17,8.69
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,30.45,19.96
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,37.43,26.5
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,43.45,31.95
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,76.13,42.31
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,118.29,67.69
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,162.86,100.74
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,211.94,140.09
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,261.68,181.2
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,314.76,224.69
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,369.09,268.38
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,422.57,310.15
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,474.23,349.29
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,526.98,387.83
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,577.27,422.28
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,628.69,455.9
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,676.24,486.39
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,723.37,514.13
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,765.69,538.47
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,806.33,561.38
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,842.93,582.34
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,877.33,601.83
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,907.11,619.68
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,934.26,636.02
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,957.75,650.25
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,978.35,662.86
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,993.5,671.33
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,1005.55,678.12
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,1011.0,680.91
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,1013.21,682.0
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,1012.14,682.69
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,1007.84,681.63
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,909.12,624.25
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,800.19,552.05
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,884.69,613.68
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,946.55,651.54
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,919.97,636.47
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,890.91,620.86
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,857.16,602.66
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,821.37,582.98
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,784.7,561.32
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,742.26,535.64
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,694.46,506.07
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,646.09,475.61
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,593.56,440.6
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,542.74,405.44
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,485.7,364.82
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,430.45,324.14
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,370.58,278.81
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,314.32,234.61
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,253.3,185.83
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,198.41,140.81
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,139.98,93.72
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,91.48,54.01
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,37.27,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.81,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.22,8.32
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.32,20.63
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,39.07,27.87
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,46.32,34.4
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,78.03,44.82
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,119.59,69.84
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,162.97,101.8
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,210.96,140.12
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,259.61,180.03
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,311.48,222.21
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,362.48,263.16
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,415.29,304.06
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,468.19,343.45
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,519.8,380.35
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,569.35,414.68
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,618.81,447.63
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,665.15,477.33
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,710.75,504.97
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,752.09,529.95
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,791.64,553.52
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,827.37,573.33
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,861.04,591.64
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,890.65,610.41
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,917.81,627.78
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,940.48,642.11
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,960.43,654.8
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,947.4,649.08
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,920.74,629.38
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,962.31,663.68
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,991.2,683.57
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,951.03,658.92
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,897.96,620.7
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,934.91,650.93
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,960.09,667.91
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,941.54,657.49
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,920.32,645.85
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,873.02,617.68
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,822.89,585.48
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,812.45,583.45
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,794.1,573.96
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,654.26,478.6
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,524.55,385.32
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,558.8,414.82
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,573.66,429.28
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,482.59,362.84
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,394.84,298.14
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,350.11,265.71
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,306.59,233.16
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,305.65,232.05
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,289.21,217.21
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,230.27,170.1
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,177.73,127.32
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,123.69,83.63
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,78.44,46.51
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,32.88,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,10.81,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,20.27,7.84
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.39,20.52
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,39.15,27.77
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,46.5,34.37
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,77.35,44.17
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,119.21,69.21
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,163.74,102.14
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,212.88,141.67
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,262.11,182.48
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,314.51,225.61
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,365.55,267.38
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,420.63,310.89
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,471.49,350.09
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,522.94,388.36
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,538.25,397.72
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,537.43,394.06
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,553.59,402.92
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,564.47,407.43
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,669.23,483.6
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,789.83,564.06
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,824.89,581.89
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,857.86,598.86
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,886.78,614.14
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,913.26,627.67
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,824.15,567.29
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,710.11,486.07
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,706.45,483.27
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,701.52,478.43
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,798.47,540.19
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,895.25,598.17
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,947.55,633.2
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,984.08,653.37
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,974.06,646.64
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,961.14,639.17
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,948.08,634.6
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,926.41,625.11
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,899.59,611.41
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,870.53,596.34
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,836.21,577.06
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,800.03,556.51
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,757.8,532.73
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,716.96,509.44
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,669.49,481.61
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,621.74,451.83
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,557.17,408.35
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,495.83,366.03
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,440.08,327.29
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,384.65,287.41
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,326.48,243.9
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,272.72,202.35
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,216.26,158.38
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,165.69,118.03
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,112.88,76.24
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,65.93,38.67
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,28.1,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.48,6.85
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,30.63,19.92
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,38.41,27.24
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,45.73,33.85
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,75.0,42.89
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,116.68,67.49
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,161.04,100.04
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,210.18,139.29
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,259.55,180.19
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,312.39,223.75
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,364.99,266.86
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,421.68,311.77
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,473.77,352.02
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,526.83,391.59
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,577.56,429.01
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,628.17,465.22
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,675.9,497.75
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,723.02,528.27
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,765.04,554.95
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,805.46,580.31
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,842.48,602.02
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,877.38,622.11
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,907.68,639.84
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,935.45,655.89
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,957.75,667.73
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,977.18,677.81
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,866.56,606.04
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,735.97,513.53
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,782.57,547.19
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,833.35,581.51
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,930.94,650.55
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,1012.53,700.46
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,1002.13,693.77
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,988.64,686.3
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,970.58,676.13
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,949.61,664.26
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,923.12,649.56
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,894.15,633.24
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,864.31,616.99
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,827.46,596.03
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,785.8,570.92
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,742.74,544.5
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,562.46,419.37
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,392.61,293.97
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,485.44,367.32
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,543.14,411.35
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,485.14,368.39
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,429.04,326.28
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,368.7,279.65
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,312.04,234.38
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,250.38,184.77
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,195.04,139.08
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,136.08,91.25
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,86.75,50.15
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,35.15,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.85,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.28,5.54
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.05,18.57
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,37.29,26.28
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,44.97,33.21
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,73.96,42.13
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,115.92,66.44
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,160.16,98.5
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,209.07,137.11
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,258.79,177.56
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,311.62,220.15
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,363.63,261.67
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,419.79,304.89
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,471.4,343.85
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,523.6,381.97
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,382.35,282.44
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,209.3,152.83
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,423.02,311.83
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,663.43,475.59
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,623.86,443.28
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,570.09,403.55
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,594.0,419.1
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,617.54,433.5
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,501.86,354.94
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,376.85,268.15
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,588.36,416.99
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,801.54,554.61
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,898.82,618.72
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,991.07,674.41
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,1000.36,679.7
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,1000.69,680.88
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,998.84,680.07
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,993.89,677.57
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,901.5,621.07
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,791.89,547.52
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,748.93,520.89
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,706.14,493.3
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,719.45,505.86
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,735.74,519.59
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,781.47,555.6
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,809.37,576.56
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,765.4,549.82
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,723.18,524.51
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,674.81,495.46
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,626.21,464.32
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,572.51,427.65
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,519.76,390.56
