Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,461.87,348.93
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,406.28,307.66
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,346.52,261.98
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,288.81,216.52
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,229.22,169.06
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,176.21,125.87
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,120.08,80.74
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,73.81,42.61
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,30.57,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.88,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,18.32,4.8
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,30.75,19.81
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,40.54,28.88
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,49.83,37.18
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,77.01,46.33
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,117.08,69.84
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,159.77,100.98
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,207.32,138.83
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,252.83,177.69
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,296.72,214.64
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,349.48,256.43
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,409.58,303.27
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,447.7,333.04
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,475.37,353.32
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,512.53,379.25
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,546.47,401.78
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,603.92,441.19
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,664.57,481.62
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,689.05,495.95
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,709.6,507.47
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,783.12,558.48
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,861.83,606.14
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,891.74,622.19
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,919.17,636.93
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,941.66,647.91
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,961.34,657.13
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,976.15,664.76
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,987.98,670.69
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,994.3,672.05
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,997.49,671.71
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,995.55,669.87
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,990.48,666.35
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,855.37,583.94
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,709.09,485.95
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,831.48,572.8
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,928.15,632.53
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,906.22,619.07
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,876.44,602.43
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,842.08,584.16
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,805.8,564.5
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,702.86,499.63
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,603.95,432.51
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,619.45,447.85
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,625.02,454.77
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,568.68,416.83
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,513.97,379.41
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,457.21,340.16
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,402.65,301.01
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,342.09,255.67
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,284.04,210.78
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,224.54,164.04
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,171.58,121.4
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,116.03,77.18
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,70.28,39.57
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,25.96,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.64,2.06
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,29.17,18.44
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,38.21,26.88
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,46.78,34.57
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,72.87,42.83
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,112.93,65.75
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,155.86,96.47
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,203.61,133.73
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,251.79,172.73
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,303.57,214.42
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,354.16,255.07
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,406.69,296.05
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,460.2,336.64
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,512.35,375.06
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,561.63,410.87
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,610.9,445.68
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,658.23,477.49
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,705.8,508.03
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,747.65,532.42
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,787.95,555.33
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,823.9,575.04
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,857.78,593.14
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,887.66,609.74
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,915.06,624.71
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,937.51,637.48
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,957.16,648.64
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,837.21,572.0
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,691.88,471.96
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,851.14,581.69
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,992.3,665.95
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,821.86,558.51
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,629.82,429.36
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,722.89,494.52
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,811.75,552.51
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,656.47,451.6
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,495.87,344.86
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,594.37,415.74
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,686.18,478.3
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,626.28,439.51
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,568.19,402.53
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,624.58,446.03
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,664.05,476.68
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,648.63,469.85
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,625.11,457.63
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,573.25,422.8
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,521.79,387.34
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,465.36,347.27
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,410.93,307.31
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,352.4,263.17
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,297.32,220.05
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,236.53,171.88
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,182.14,127.71
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,125.32,82.29
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,77.6,42.25
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,28.28,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.46,0.7
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,27.16,16.65
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,34.26,23.47
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,40.88,29.52
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,67.65,37.62
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,110.14,61.74
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,155.06,93.94
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,204.65,132.84
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,254.21,172.72
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,306.87,214.39
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,361.8,257.42
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,415.93,298.29
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,467.81,335.67
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,520.46,371.89
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,570.83,407.62
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,621.06,442.32
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,669.56,474.05
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,715.96,502.95
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,758.13,527.75
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,798.7,551.28
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,836.16,572.64
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,871.56,592.57
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,901.62,609.53
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,929.11,624.94
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,878.84,594.59
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,812.16,548.45
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,840.95,566.89
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,868.56,583.38
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,864.94,580.56
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,859.34,576.97
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,871.72,585.25
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,882.05,592.13
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,815.52,551.44
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,754.98,514.14
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,800.9,546.6
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,836.02,571.13
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,774.63,532.29
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,707.2,490.12
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,664.46,464.91
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,621.9,439.05
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,607.13,431.75
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,595.91,426.2
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,560.56,404.65
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,523.44,381.52
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,532.99,391.1
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,532.39,392.25
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,474.16,350.61
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,417.96,309.58
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,357.1,264.05
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,300.31,220.07
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,238.69,171.94
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,183.61,127.74
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,124.08,80.63
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,76.36,40.63
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,27.88,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.54,0.66
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,30.96,19.57
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,41.59,29.42
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,51.67,38.36
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,76.38,47.04
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,116.38,70.03
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,158.52,99.78
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,205.18,135.76
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,252.64,173.77
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,304.16,214.98
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,354.5,255.39
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,406.95,296.4
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,457.77,335.19
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,509.93,373.78
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,560.99,411.23
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,610.12,446.49
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,656.2,478.24
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,701.75,508.9
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,743.71,536.05
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,784.28,561.53
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,820.99,583.47
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,855.84,604.02
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,885.55,622.01
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,912.87,638.46
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,893.73,623.84
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,863.68,597.98
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,925.46,643.28
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,978.49,676.24
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,900.75,625.02
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,803.96,556.17
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,839.89,581.32
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,869.1,601.2
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,839.73,582.65
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,808.8,563.48
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,727.48,509.61
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,646.64,455.21
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,770.18,545.82
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,863.23,609.51
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,827.84,588.46
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,790.68,567.08
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,750.83,542.49
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,707.59,515.35
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,659.39,484.83
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,611.01,452.77
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,552.57,411.81
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,495.9,371.19
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,437.92,329.5
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,380.69,287.16
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,321.82,241.9
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,267.39,198.92
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,210.01,153.52
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,159.03,112.42
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,106.09,70.26
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,58.55,30.63
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,22.73,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.76,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.36,18.15
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,40.45,28.42
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,50.96,37.74
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,74.86,46.29
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,114.04,68.69
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,154.84,102.03
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,191.87,134.2
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,226.86,163.07
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,258.11,188.1
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,313.77,228.24
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,379.5,275.86
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,435.41,316.44
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,500.09,362.42
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,548.31,395.14
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,596.69,426.71
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,645.03,457.28
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,692.85,486.36
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,734.28,510.65
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,774.32,533.46
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,810.64,553.32
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,845.04,571.78
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,875.14,590.52
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,899.49,606.0
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,876.6,591.12
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,838.83,562.88
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,906.86,611.22
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,966.44,647.26
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,862.29,583.4
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,740.32,501.95
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,860.6,586.97
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,968.79,655.36
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,957.72,648.8
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,943.82,642.02
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,670.72,469.03
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,382.71,268.87
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,481.16,340.45
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,568.02,400.5
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,689.12,488.71
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,780.52,553.47
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,624.3,448.17
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,472.88,341.68
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,536.44,392.05
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,573.43,421.93
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,515.96,381.58
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,464.05,344.82
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,411.04,306.92
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,359.72,269.13
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,302.18,225.59
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,249.18,184.43
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,194.03,140.96
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,141.11,98.84
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,91.25,59.69
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,48.32,24.04
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,19.0,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,13.99,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,27.72,16.73
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,46.1,33.12
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,64.23,48.92
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,80.91,59.56
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,102.39,75.84
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,135.48,99.56
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,171.5,125.68
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,193.81,143.65
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,216.25,161.08
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,193.41,144.02
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,166.69,123.54
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,128.96,94.15
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,90.03,63.95
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,218.39,160.37
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,349.47,254.04
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,501.96,364.6
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,685.38,489.25
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,726.65,513.6
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,766.7,537.12
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,802.27,556.31
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,835.89,573.96
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,864.93,591.5
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,891.76,607.73
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,913.55,621.87
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,932.69,634.53
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,947.54,643.88
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,959.62,651.71
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,964.97,656.48
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,967.36,659.63
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,965.25,658.64
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,960.23,656.05
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,835.42,576.51
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,704.42,487.56
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,759.2,528.07
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,816.24,567.48
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,487.16,350.05
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,159.87,113.94
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,247.2,179.65
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,331.52,240.71
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,502.08,367.5
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,646.33,469.6
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,624.05,455.31
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,594.47,437.27
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,520.45,385.53
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,455.08,338.92
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,401.71,300.89
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,350.85,263.46
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,296.71,222.05
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,246.13,182.34
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,191.41,139.21
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,138.63,97.12
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,90.5,59.05
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,48.54,23.2
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,19.04,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.78,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.37,14.86
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,33.46,22.66
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,40.59,29.09
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,62.22,35.05
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,103.39,56.98
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,147.49,88.01
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,196.4,126.32
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,245.67,166.41
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,298.44,209.23
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,352.74,253.08
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,406.37,295.34
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,458.08,335.04
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,510.66,374.08
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,560.98,411.16
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,611.16,447.2
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,659.25,480.97
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,705.31,511.87
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,748.05,540.0
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,789.18,566.93
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,745.15,533.53
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,678.98,481.38
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,720.92,511.11
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,764.08,540.78
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,759.82,535.63
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,752.71,528.86
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,789.9,555.32
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,831.15,583.92
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,921.5,650.75
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,999.63,701.08
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,958.56,675.47
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,904.49,636.19
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,845.65,597.86
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,779.74,554.36
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,871.05,623.7
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,932.49,665.07
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,906.19,648.83
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,877.34,631.45
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,842.95,611.37
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,806.53,589.73
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,769.41,566.35
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,726.62,538.81
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,608.88,456.51
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,492.69,370.85
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,518.7,393.31
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,524.42,399.38
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,467.23,356.46
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,412.09,314.05
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,352.27,266.94
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,296.21,221.37
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,234.19,170.5
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,179.13,124.64
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,118.49,76.03
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,67.41,30.92
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,24.58,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.4,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.6,14.09
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,32.67,21.98
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,39.82,28.54
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,60.47,34.6
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,100.87,56.38
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,144.03,86.95
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,192.11,125.03
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,240.12,165.09
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,291.7,208.35
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,345.11,253.14
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,397.91,296.62
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,429.72,322.55
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,446.15,334.42
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,514.68,386.6
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,604.26,453.09
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,651.14,485.65
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,697.35,516.1
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,739.94,542.06
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,780.96,566.42
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,818.84,588.61
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,854.7,609.16
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,885.76,627.11
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,914.27,643.24
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,857.94,604.17
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,780.91,545.52
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,889.77,623.17
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,988.56,683.02
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,996.95,684.93
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,1002.12,685.98
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,1001.53,685.1
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,997.66,682.42
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,988.11,677.29
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,975.43,670.42
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,957.1,660.25
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,935.83,648.38
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,908.7,632.95
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,879.14,616.01
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,844.76,595.96
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,808.35,574.5
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,768.49,550.58
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,723.27,522.87
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,675.09,492.9
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,626.45,461.83
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,571.61,423.81
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,516.75,384.9
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,459.0,343.37
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,403.47,302.12
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,341.06,254.52
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,283.48,209.23
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,222.17,160.29
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,166.82,115.43
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,109.06,69.82
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,60.12,26.06
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,22.06,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.85,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,25.48,14.66
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,35.08,23.94
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,44.19,32.11
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,64.09,38.46
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,103.47,59.58
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,145.67,89.04
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,192.9,125.79
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,240.66,164.53
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,291.95,206.08
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,292.68,214.04
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,269.04,199.42
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,347.59,256.55
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,445.96,326.73
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,453.38,330.48
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,453.12,328.53
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,472.82,341.15
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,490.75,352.12
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,549.6,392.71
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,612.85,435.26
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,722.55,513.88
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,842.21,592.29
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,871.6,609.51
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,898.57,626.15
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,921.15,640.09
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,940.99,652.44
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,956.05,661.95
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,968.19,669.8
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,974.87,673.07
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,978.5,674.62
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,976.54,673.69
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,971.5,671.05
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,961.44,666.05
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,954.28,662.96
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,936.33,654.04
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,915.6,643.48
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,888.9,628.34
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,859.82,611.63
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,824.83,590.56
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,788.01,568.15
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,746.45,542.39
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,705.96,517.05
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,657.74,486.78
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,609.27,454.57
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,555.62,417.01
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,503.0,379.19
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,445.37,336.73
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,390.12,294.85
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,329.15,247.68
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,272.72,202.74
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,211.04,153.49
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,158.47,110.68
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,103.13,66.43
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,55.64,22.46
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,20.54,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.3,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.37,15.28
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.58,26.11
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.22,35.66
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,76.6,51.87
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,108.48,73.42
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,144.51,99.53
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,183.89,129.68
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,227.87,160.34
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,290.81,207.46
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,295.63,217.67
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,274.82,204.79
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,351.74,261.11
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,448.54,330.82
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,512.95,377.11
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,591.91,432.83
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,641.99,466.19
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,692.25,498.65
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,734.57,524.24
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,775.17,548.34
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,811.67,568.32
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,846.06,586.62
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,876.29,605.01
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,904.07,621.93
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,926.93,635.49
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,947.01,647.41
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,795.66,551.83
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,617.64,428.84
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,806.57,564.05
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,983.18,676.91
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,981.92,675.13
