Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,542.36,412.91
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,453.43,347.1
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,367.31,282.22
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,320.19,246.8
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,274.44,211.3
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,226.84,173.49
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,182.1,137.06
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,134.81,98.31
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,92.36,63.36
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,49.12,26.89
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,12.29,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.55,5.89
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,29.43,18.82
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,38.8,27.53
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,47.19,35.04
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,85.55,47.18
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,129.35,77.3
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,175.85,114.04
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,224.7,156.38
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,269.22,194.8
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,315.57,232.8
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,361.28,269.15
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,419.6,313.77
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,493.41,369.61
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,544.24,407.98
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,596.09,446.03
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,593.54,439.76
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,569.73,417.56
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,610.49,446.13
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,652.36,474.61
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,686.96,496.58
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,720.27,517.43
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,718.5,513.71
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,715.03,509.04
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,702.83,498.67
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,683.41,483.72
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,694.46,491.2
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,704.67,497.89
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,667.32,471.29
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,628.57,444.01
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,729.47,515.32
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,828.11,582.08
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,900.43,634.35
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,952.29,666.48
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,873.15,617.26
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,784.8,557.25
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,831.07,594.06
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,853.49,609.06
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,818.38,588.7
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,785.77,570.31
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,712.3,523.64
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,641.3,475.57
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,626.26,468.75
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,600.44,453.42
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,545.14,413.94
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,492.27,375.22
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,433.14,330.97
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,376.63,287.22
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,314.28,237.69
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,256.96,190.64
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,193.09,138.2
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,137.96,92.47
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,78.38,41.19
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,25.51,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,11.3,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,17.95,4.12
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,26.34,16.15
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,33.82,23.16
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,40.2,28.9
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,79.7,41.01
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,123.54,69.59
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,172.68,107.46
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,225.3,150.87
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,279.31,196.03
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,332.08,240.23
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,386.68,284.77
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,439.85,326.99
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,495.92,369.9
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,546.67,408.27
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,597.12,445.33
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,645.09,479.02
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,692.13,510.15
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,735.52,538.45
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,777.21,565.38
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,741.52,537.23
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,682.11,489.08
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,640.17,458.87
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,589.25,421.97
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,588.72,420.81
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,587.2,418.66
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,666.24,474.2
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,752.63,532.73
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,733.12,517.49
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,705.09,497.71
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,856.67,607.11
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,979.5,685.88
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,968.12,678.15
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,953.62,669.93
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,933.97,659.92
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,911.41,648.11
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,882.21,630.74
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,850.7,611.86
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,820.55,593.34
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,783.52,570.2
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,739.09,541.98
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,693.76,512.88
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,643.79,481.15
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,593.59,447.54
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,539.04,408.59
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,484.31,368.45
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,424.57,323.63
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,367.63,279.52
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,304.05,229.14
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,245.95,181.73
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,183.02,130.42
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,128.27,85.43
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,70.75,35.08
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,19.41,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,10.81,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,17.16,2.74
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.12,16.71
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,36.8,25.64
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,44.1,32.21
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,83.28,45.53
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,126.29,73.57
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,174.9,110.91
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,223.88,151.22
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,276.66,195.18
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,329.18,239.17
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,385.81,285.28
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,438.18,327.14
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,491.34,368.3
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,542.13,407.33
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,592.85,445.32
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,640.34,479.21
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,687.24,511.69
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,633.97,468.21
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,553.2,404.06
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,609.64,443.8
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,667.6,483.29
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,682.41,492.35
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,695.78,500.64
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,656.13,471.85
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,616.69,443.14
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,796.15,575.93
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,964.29,688.3
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,968.52,689.71
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,969.54,690.55
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,889.34,637.59
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,789.6,565.47
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,798.57,573.4
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,798.75,574.99
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,721.04,521.18
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,652.63,473.09
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,758.17,553.94
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,840.82,612.5
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,804.63,588.44
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,766.67,563.99
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,531.42,397.91
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,298.2,221.88
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,462.79,351.81
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,580.78,441.68
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,526.25,401.11
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,472.8,361.39
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,413.02,316.0
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,356.2,271.57
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,295.08,222.72
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,238.81,176.47
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,174.91,124.45
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,122.02,80.95
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,66.54,30.54
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,17.54,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,10.32,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,16.58,1.32
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,25.21,15.03
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,33.22,22.59
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,38.67,27.57
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,78.23,40.67
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,122.39,69.21
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,172.0,107.29
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,221.75,148.57
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,277.25,195.12
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,330.11,239.41
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,384.94,284.09
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,438.03,326.14
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,491.96,367.31
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,543.21,405.09
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,595.43,442.14
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,642.4,474.34
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,688.33,504.22
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,731.15,531.52
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,772.29,557.42
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,809.52,579.33
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,844.51,599.56
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,874.85,618.45
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,902.52,635.67
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,842.69,596.7
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,760.53,536.49
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,871.99,618.23
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,972.31,681.97
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,979.38,686.55
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,983.13,690.14
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,980.58,689.39
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,974.71,686.74
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,926.08,657.22
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,865.44,615.76
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,897.75,641.63
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,908.45,648.67
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,823.37,594.54
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,731.47,531.03
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,767.26,562.03
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,778.45,571.36
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,739.85,546.4
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,695.54,517.72
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,601.26,451.93
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,511.58,386.02
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,508.31,385.68
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,488.16,371.59
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,430.14,327.4
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,373.52,283.13
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,310.4,232.71
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,252.41,184.93
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,188.23,132.48
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,133.13,86.73
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,64.1,25.91
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.81,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,9.83,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,15.73,0.0
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,23.93,13.89
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,31.54,21.06
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,36.65,25.73
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,76.74,39.42
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,120.68,67.32
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,170.12,104.76
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,220.18,145.83
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,275.8,191.85
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,328.44,235.14
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,383.1,278.71
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,435.88,319.72
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,489.21,359.59
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,540.55,398.19
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,592.91,436.47
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,639.5,469.29
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,684.48,500.11
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,660.94,479.45
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,614.29,442.29
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,722.26,521.74
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,838.78,598.88
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,794.25,566.07
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,727.52,514.89
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,768.15,543.72
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,813.54,574.4
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,797.77,562.74
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,783.85,552.69
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,586.55,418.96
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,384.84,275.95
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,364.88,262.89
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,337.26,243.56
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,658.54,479.24
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,939.49,662.39
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,919.46,647.2
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,896.66,633.45
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,869.07,616.72
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,838.99,598.43
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,802.45,576.59
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,764.12,553.42
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,720.93,526.18
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,678.77,499.37
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,628.36,465.77
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,577.96,430.64
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,523.01,391.81
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,469.23,352.76
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,408.73,308.03
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,351.3,264.14
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,288.5,214.93
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,231.26,168.7
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,166.79,116.89
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,113.68,73.67
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,50.38,16.23
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,9.83,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.64,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,25.67,15.27
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,35.43,24.4
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,40.29,28.85
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,78.64,42.62
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,121.11,69.63
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,169.38,106.23
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,218.35,146.46
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,271.37,190.76
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,324.05,234.78
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,380.9,280.92
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,433.42,322.61
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,486.97,363.68
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,537.76,402.37
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,588.5,439.94
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,638.19,475.0
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,686.72,507.79
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,729.96,535.9
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,771.56,562.63
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,808.46,585.17
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,843.07,606.02
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,766.5,551.89
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,661.18,472.46
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,806.12,578.52
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,944.98,668.02
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,959.95,676.04
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,971.71,683.26
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,979.52,688.14
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,983.99,691.09
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,981.83,690.05
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,976.3,687.08
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,966.0,681.27
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,952.47,673.56
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,932.34,661.33
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,909.25,647.33
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,783.45,566.17
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,647.18,469.06
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,610.03,445.25
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,572.39,420.16
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,527.44,389.52
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,482.91,358.76
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,552.48,414.83
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,593.75,448.78
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,537.37,407.45
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,482.2,366.53
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,423.59,322.57
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,366.4,278.15
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,302.0,226.52
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,243.38,178.14
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,178.78,125.27
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,123.81,79.54
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,54.08,13.2
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,9.34,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.85,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,24.92,14.56
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,34.66,23.72
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,39.35,28.04
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,77.26,41.61
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,120.0,68.57
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,168.59,105.26
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,218.27,145.71
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,271.78,189.79
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,323.92,233.04
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,380.16,278.3
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,433.15,319.88
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,487.28,360.85
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,538.19,398.11
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,589.04,433.99
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,637.9,467.26
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,684.97,498.13
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,727.71,525.6
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,768.82,551.78
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,805.35,574.1
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,839.61,594.81
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,753.5,535.34
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,639.09,451.26
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,708.4,500.75
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,776.12,547.33
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,749.82,528.04
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,720.76,507.52
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,849.7,601.63
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,964.54,677.44
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,967.97,678.86
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,962.49,675.87
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,950.75,669.6
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,935.93,661.5
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,915.89,651.06
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,893.08,638.88
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,864.5,621.64
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,833.48,602.79
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,694.65,508.96
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,561.37,412.37
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,508.08,375.94
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,448.6,334.13
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,361.97,271.34
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,274.33,206.38
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,172.77,130.05
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,74.48,53.58
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,63.31,45.09
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,52.17,36.37
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,41.53,27.89
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,30.89,19.25
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,21.71,11.66
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,12.53,3.97
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,6.26,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,7.37,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,14.48,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,31.49,19.79
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,46.05,33.44
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,62.96,48.37
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,88.74,63.78
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,117.6,85.41
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,148.31,109.31
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,193.13,140.0
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,254.24,185.2
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,307.61,225.87
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,378.49,280.9
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,431.19,323.15
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,485.29,365.28
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,518.63,389.22
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,539.67,402.59
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,606.14,451.84
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,683.67,507.12
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,726.89,534.46
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,768.44,560.56
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,805.07,581.9
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,839.31,601.37
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,829.53,593.74
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,803.12,570.41
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,830.92,587.34
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,857.37,602.69
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,916.71,645.73
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,966.3,675.83
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,974.04,680.13
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,978.47,682.99
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,975.71,681.6
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,969.6,678.34
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,959.17,671.89
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,945.5,663.55
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,925.36,653.31
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,902.26,641.24
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,874.55,625.51
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,844.29,608.03
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,628.15,462.64
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,403.69,297.77
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,496.05,369.92
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,566.86,423.44
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,481.57,362.64
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,409.81,310.94
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,296.7,226.25
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,195.19,148.16
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,166.83,126.85
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,138.84,105.15
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,110.91,83.04
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,83.91,61.29
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,56.12,38.71
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,31.9,18.68
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,15.45,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.85,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,17.05,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,28.5,17.36
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,41.37,29.58
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,55.97,42.58
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,86.0,58.39
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,120.89,83.39
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,157.85,111.99
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,199.71,137.73
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,270.36,189.08
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,323.16,233.02
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,377.98,277.34
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,431.11,319.21
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,485.11,360.21
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,495.33,366.3
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,482.39,353.93
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,497.26,362.92
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,507.23,367.81
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,454.03,329.23
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,391.6,283.68
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,418.37,302.78
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,445.6,321.49
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,525.35,377.32
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,605.25,431.72
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,645.49,458.89
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,691.49,489.88
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,719.5,508.46
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,747.04,526.82
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,766.33,540.68
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,784.37,553.86
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,828.44,584.64
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,864.51,609.96
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,806.85,571.3
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,742.56,528.88
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,667.41,478.48
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,584.96,422.35
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,610.78,442.95
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,624.15,454.26
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,621.31,455.58
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,614.11,454.0
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,619.44,460.63
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,608.95,456.2
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,568.34,429.21
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,529.44,402.86
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,400.46,307.88
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,279.57,216.11
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,238.27,184.94
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,198.6,153.81
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,158.66,121.49
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,120.91,90.35
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,82.98,59.18
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,45.21,27.85
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,20.74,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,10.32,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,19.4,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,26.33,15.45
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,35.48,24.55
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,42.15,30.73
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,76.71,43.62
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,121.76,81.4
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,147.07,107.99
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,145.32,108.95
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,134.03,101.58
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,190.07,143.46
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,253.55,189.85
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,296.19,220.05
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,344.09,253.51
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,384.95,281.95
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,427.6,311.22
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,434.43,314.5
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,437.85,315.46
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,408.83,294.39
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,376.59,271.03
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,504.01,360.65
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,640.03,450.7
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,680.93,476.59
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,722.57,503.82
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,832.02,581.71
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,936.36,647.82
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,745.21,524.49
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,518.9,366.35
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,636.43,449.4
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,755.24,527.39
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,869.37,609.6
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,961.08,670.15
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,949.06,663.77
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,933.97,656.73
