Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,912.88,646.53
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,888.98,634.53
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,865.74,621.61
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,834.59,603.46
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,797.88,581.06
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,759.36,557.27
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,714.57,529.37
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,668.88,500.37
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,619.48,468.1
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,568.23,432.64
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,512.56,392.09
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,458.13,351.3
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,396.98,304.54
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,339.15,258.84
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,277.17,208.78
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,220.58,161.66
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,156.17,108.77
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,102.19,62.71
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,42.35,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,7.86,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.52,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,23.51,12.95
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,33.95,23.09
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,39.1,27.95
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,72.52,39.71
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,117.87,70.6
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,163.21,106.68
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,207.9,140.89
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,263.61,185.61
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,318.46,231.66
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,373.29,276.7
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,393.28,295.02
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,391.32,293.64
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,453.35,340.28
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,523.9,392.35
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,549.24,408.58
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,568.2,419.88
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,616.91,455.03
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,667.78,491.16
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,747.94,550.45
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,833.29,606.8
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,863.36,626.05
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,890.75,644.0
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,914.36,658.58
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,935.02,671.28
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,949.76,680.86
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,961.27,688.51
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,884.5,638.77
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,786.31,566.52
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,819.76,591.3
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,845.12,609.91
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,901.46,653.59
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,937.11,677.21
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,804.69,588.44
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,659.74,482.12
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,762.36,562.76
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,835.26,614.49
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,689.39,514.68
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,539.08,403.56
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,383.32,289.68
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,230.36,173.31
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,244.87,186.03
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,251.15,192.02
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,223.61,171.28
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,196.04,150.28
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,167.55,128.34
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,139.49,106.27
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,203.73,154.79
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,229.99,168.04
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,164.39,113.42
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,109.66,65.3
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,39.76,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,7.37,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,14.74,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,20.21,10.41
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,28.03,18.43
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,31.38,21.68
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,68.57,33.54
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,118.42,64.63
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,171.27,105.13
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,225.13,150.31
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,282.63,199.44
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,338.7,247.66
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,398.99,297.89
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,455.41,343.68
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,512.48,388.27
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,540.71,409.64
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,558.57,421.65
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,634.05,477.33
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,719.11,536.9
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,764.58,565.74
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,808.1,593.15
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,847.24,616.08
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,883.89,637.03
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,916.21,656.79
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,945.57,674.61
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,968.92,688.64
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,988.97,700.69
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,1005.23,709.77
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1017.99,716.76
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,1024.27,719.17
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1026.91,719.55
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,1024.39,717.61
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,1018.25,713.63
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,1006.57,707.18
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,991.4,698.73
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,970.51,686.13
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,946.42,671.66
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,916.96,654.55
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,884.72,635.66
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,846.81,612.98
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,806.71,588.71
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,761.56,560.88
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,715.02,531.7
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,662.75,498.58
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,613.52,465.94
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,555.08,423.69
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,497.59,380.83
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,434.44,332.44
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,374.08,284.44
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,307.81,230.64
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,246.08,178.86
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,176.31,121.19
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,118.01,68.47
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,42.69,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,13.76,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,19.39,9.63
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,27.25,17.82
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,31.5,21.93
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,67.69,33.95
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,114.02,62.2
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,168.32,103.67
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,221.27,147.62
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,277.7,195.05
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,333.25,242.39
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,390.68,290.1
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,446.37,334.51
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,504.38,378.86
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,557.44,418.98
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,610.13,457.41
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,659.63,491.64
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,707.89,523.17
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,663.09,486.33
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,590.41,429.08
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,668.65,483.76
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,755.91,541.34
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,780.2,555.0
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,802.52,567.87
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,794.3,559.41
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,782.8,549.23
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,808.55,565.52
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,833.06,580.44
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,795.53,555.08
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,761.69,532.41
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,837.98,584.37
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,905.22,628.31
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,627.39,446.49
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,345.31,248.74
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,433.57,314.31
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,529.23,380.32
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,563.04,405.07
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,601.25,432.91
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,711.73,514.98
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,789.62,568.67
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,616.91,453.53
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,453.47,336.77
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,271.02,204.98
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,99.3,72.83
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,315.98,245.5
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,480.13,365.73
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,418.2,317.88
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,357.96,271.31
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,290.11,216.81
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,228.84,165.95
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,159.98,109.54
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,102.07,56.92
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,36.93,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,13.76,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,22.88,12.07
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,34.18,23.64
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,41.52,30.46
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,74.11,42.38
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,118.0,74.27
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,154.62,105.8
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,200.28,139.99
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,256.45,183.88
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,312.58,228.64
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,378.23,280.49
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,431.71,322.97
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,487.66,365.73
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,539.79,404.81
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,592.04,442.59
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,606.31,449.21
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,606.51,445.2
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,621.16,453.13
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,627.97,455.18
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,643.86,463.47
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,657.33,469.83
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,646.58,460.49
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,628.33,446.44
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,672.61,474.98
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,713.33,500.08
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,698.11,488.27
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,674.55,471.87
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,701.39,489.52
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,720.82,501.87
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,708.27,493.07
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,694.55,483.97
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,624.02,438.0
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,561.93,397.04
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,652.17,462.81
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,735.53,520.95
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,718.37,510.38
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,698.55,499.34
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,662.8,478.64
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,626.16,457.02
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,511.53,378.25
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,405.99,303.37
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,369.85,278.71
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,334.12,253.29
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,296.18,225.94
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,258.54,198.06
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,290.88,224.0
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,307.28,234.93
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,243.78,183.68
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,186.94,137.0
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,124.68,86.32
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,70.97,37.86
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,25.66,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,11.8,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,23.35,11.97
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,36.7,25.49
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,45.74,33.77
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,76.2,46.33
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,115.97,70.86
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,162.18,105.11
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,208.94,142.73
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,260.22,184.83
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,311.15,227.02
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,364.84,270.43
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,416.05,310.23
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,468.6,349.46
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,518.82,385.98
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,569.39,421.22
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,621.24,456.49
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,674.09,491.04
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,717.41,516.79
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,759.13,540.54
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,795.38,559.71
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,829.18,576.87
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,858.67,593.08
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,885.52,607.59
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,907.19,617.66
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,925.77,625.9
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,939.53,633.62
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,950.15,639.64
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,952.71,639.79
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,957.79,641.64
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,954.55,640.04
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,948.12,636.81
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,866.1,588.55
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,778.58,531.52
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,733.67,504.15
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,696.52,480.61
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,689.41,478.73
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,687.21,479.35
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,624.3,440.17
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,571.44,407.08
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,616.05,441.89
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,641.54,462.35
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,589.78,428.68
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,538.46,395.15
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,480.59,355.1
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,424.69,315.15
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,362.22,269.64
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,301.64,223.85
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,238.09,174.38
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,181.57,129.11
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,120.45,80.62
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,67.51,32.12
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,24.46,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,11.8,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,20.29,9.17
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,30.51,19.91
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,35.41,24.59
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,65.81,34.79
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,108.87,60.06
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,158.21,96.28
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,208.45,136.95
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,262.96,182.12
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,318.47,228.6
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,374.06,274.32
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,428.0,317.17
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,482.97,359.36
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,534.93,398.98
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,587.68,437.91
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,634.85,470.69
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,680.31,501.18
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,723.88,529.37
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,765.83,555.68
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,802.83,577.5
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,837.5,597.52
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,868.21,615.56
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,896.27,631.74
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,918.36,643.21
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,937.41,652.77
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,872.08,610.39
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,784.33,547.66
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,883.62,616.7
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,964.06,664.78
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,961.1,661.88
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,960.81,661.6
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,844.64,588.25
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,717.89,501.37
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,811.5,570.91
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,885.37,620.14
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,689.87,492.04
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,492.06,352.81
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,635.66,460.08
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,745.18,536.43
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,697.43,505.4
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,649.26,474.73
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,596.85,440.16
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,544.84,404.87
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,484.7,361.88
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,426.92,319.41
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,364.21,272.89
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,303.7,226.45
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,237.97,174.57
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,179.89,127.71
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,118.19,78.48
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,63.77,26.54
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,23.18,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.81,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,22.23,10.17
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,35.23,23.8
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,45.14,32.83
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,74.95,45.43
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,115.02,69.56
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,161.51,103.27
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,209.3,141.24
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,260.84,182.93
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,311.37,224.27
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,364.72,267.05
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,416.06,306.89
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,468.35,346.12
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,517.78,383.12
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,567.58,419.33
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,613.53,450.99
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,658.14,480.8
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,700.34,509.13
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,741.38,536.07
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,775.51,556.55
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,807.31,575.09
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,836.69,592.66
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,863.84,608.7
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,856.08,600.17
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,841.09,585.51
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,696.57,488.48
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,537.68,378.68
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,674.64,475.97
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,804.95,563.81
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,814.92,571.25
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,822.68,578.46
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,820.24,578.45
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,815.27,576.97
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,781.77,555.85
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,746.94,533.93
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,673.5,485.1
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,611.18,442.73
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,473.59,347.27
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,343.48,253.38
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,172.65,128.24
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,11.59,3.49
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,80.68,58.12
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,153.57,115.06
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,133.22,99.49
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,113.05,84.05
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,93.5,69.16
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,73.91,53.87
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,55.85,39.34
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,37.72,24.51
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,23.65,12.74
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,9.64,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.91,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,10.81,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,19.8,8.16
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,30.88,20.41
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,36.66,25.96
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,65.71,36.11
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,108.6,61.34
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,158.11,98.1
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,208.52,139.29
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,263.55,185.41
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,319.55,232.95
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,375.69,279.75
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,430.37,323.68
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,486.22,366.96
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,538.95,407.13
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,591.62,445.95
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,641.35,481.47
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,689.25,514.72
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,733.76,544.25
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,776.55,572.17
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,814.55,595.42
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,850.21,616.87
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,880.66,635.98
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,908.33,653.27
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,931.33,666.19
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,951.2,677.12
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,965.89,685.76
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,977.27,692.41
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,982.38,695.67
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,984.06,696.96
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,980.82,695.29
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,974.18,691.65
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,960.85,683.91
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,944.32,674.28
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,922.71,661.48
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,898.17,646.85
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,866.99,627.89
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,838.52,610.69
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,761.21,561.4
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,685.01,510.5
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,680.35,510.23
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,664.43,500.71
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,611.34,464.27
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,560.48,428.01
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,499.72,382.87
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,441.04,338.06
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,377.2,288.91
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,317.33,241.1
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,249.33,185.88
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,188.95,135.7
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,122.32,80.92
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,64.29,15.29
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,23.5,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,10.81,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,20.68,8.22
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,32.11,21.39
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,40.53,29.27
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,68.82,40.65
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,106.93,62.5
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,152.66,95.86
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,195.37,137.35
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,223.23,165.42
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,283.99,209.54
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,372.7,277.31
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,426.34,320.77
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,481.4,364.13
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,533.64,403.95
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,585.81,442.41
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,635.23,477.82
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,683.31,511.3
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,726.33,539.57
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,767.57,566.1
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,805.54,589.31
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,841.27,610.76
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,871.06,629.39
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,898.06,646.2
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,762.69,552.2
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,597.26,429.26
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,605.92,436.26
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,613.98,441.8
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,545.59,393.09
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,467.98,337.81
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,353.29,257.2
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,233.39,170.33
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,498.56,367.41
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,740.32,534.35
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,697.35,503.22
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,654.44,474.1
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,523.21,382.47
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,397.09,291.7
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,377.22,279.34
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,356.94,266.02
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,293.8,219.82
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,225.75,169.19
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,257.9,195.6
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,286.07,218.31
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,252.52,192.99
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,219.2,167.59
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,183.95,140.64
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,149.46,113.51
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,115.11,85.66
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,82.26,58.62
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,47.75,30.22
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,17.63,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,8.85,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.85,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,19.48,6.79
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,31.36,20.71
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,39.82,28.56
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,67.23,39.52
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,107.28,62.84
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,154.22,96.9
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,202.46,135.66
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,255.22,179.1
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,307.07,222.47
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,361.59,267.17
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,414.33,309.64
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,468.27,351.79
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,520.59,391.91
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,571.53,429.93
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,618.74,463.53
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,665.05,495.54
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,708.03,524.08
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,749.57,549.73
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,786.07,571.59
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,820.35,591.69
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,850.18,609.46
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,877.49,625.45
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,899.1,638.16
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,917.76,649.04
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,931.81,657.05
