Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,13.76,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,26.05,15.01
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,40.54,29.0
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,41.51,25.09
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,27.02,16.9
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,34.27,22.95
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,41.52,28.88
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,76.74,57.66
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,111.45,85.45
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,123.15,94.35
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,134.88,103.19
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,137.06,104.61
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,139.19,106.0
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,316.87,246.3
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,509.22,391.33
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,600.47,461.26
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,699.39,536.25
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,620.79,472.59
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,514.09,387.65
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,476.67,359.46
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,430.12,323.94
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,428.19,321.83
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,425.74,319.2
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,555.14,417.22
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,687.57,513.68
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,644.56,481.23
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,591.76,442.75
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,744.93,560.09
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,875.05,651.31
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,860.06,640.65
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,841.81,629.04
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,816.03,612.07
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,787.54,593.32
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,754.11,571.39
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,718.33,547.71
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,674.57,518.68
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,629.62,488.21
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,576.76,449.24
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,526.4,411.11
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,467.28,365.66
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,410.13,320.31
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,341.22,264.52
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,277.82,211.58
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,205.54,151.29
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,142.92,96.37
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,63.65,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,13.76,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,20.34,10.53
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,29.11,19.63
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,64.07,32.36
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,112.55,62.92
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,141.12,97.55
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,142.26,109.58
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,191.27,146.6
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,251.54,193.16
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,334.7,256.27
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,444.44,341.24
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,497.84,384.67
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,551.04,427.07
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,599.96,464.4
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,647.46,499.68
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,690.66,531.54
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,731.91,559.96
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,767.87,582.96
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,801.23,603.94
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,830.22,622.61
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,856.17,639.18
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,876.25,650.91
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,892.97,660.46
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,904.09,667.26
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,911.69,671.86
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,913.42,671.89
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,911.58,669.76
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,903.46,664.98
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,891.86,658.09
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,873.72,647.39
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,852.46,634.68
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,825.2,618.38
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,795.21,600.16
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,763.12,579.24
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,724.28,553.48
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,680.42,523.64
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,635.3,492.35
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,582.25,453.29
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,529.34,413.38
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,471.5,369.44
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,413.38,323.74
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,345.96,268.87
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,283.46,216.21
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,210.2,154.78
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,146.88,97.69
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,63.88,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,16.71,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,24.12,13.32
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,34.19,24.15
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,65.94,39.96
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,107.48,68.39
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,148.98,100.75
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,195.36,139.18
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,253.01,185.09
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,324.91,243.1
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,361.23,275.88
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,386.81,297.87
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,456.19,351.65
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,536.04,411.84
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,551.9,421.94
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,553.37,420.82
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,631.66,477.89
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,714.69,534.79
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,750.18,555.4
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,783.16,574.5
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,811.48,590.67
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,836.84,604.7
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,855.99,615.47
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,871.86,624.21
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,882.64,629.83
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,889.97,633.42
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,891.31,632.2
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,889.18,629.03
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,880.68,624.29
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,868.82,617.67
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,851.13,607.53
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,830.38,595.58
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,804.11,581.03
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,780.06,567.86
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,744.19,546.73
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,706.36,524.06
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,662.47,497.78
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,617.46,469.54
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,563.67,432.07
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,512.69,395.28
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,453.25,350.96
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,395.92,306.58
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,328.46,253.0
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,266.35,201.67
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,194.3,141.73
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,132.46,85.55
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,49.13,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,15.73,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,24.21,12.85
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,35.12,24.67
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,65.93,38.38
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,109.63,66.37
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,155.48,101.68
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,207.65,144.99
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,251.58,185.31
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,290.48,220.53
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,351.1,269.31
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,419.99,323.77
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,470.63,363.77
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,522.17,402.96
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,572.68,440.22
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,624.32,476.91
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,665.83,504.71
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,706.2,529.83
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,705.41,524.09
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,688.78,506.9
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,760.32,557.06
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,827.7,597.99
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,747.17,540.91
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,641.44,463.36
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,658.3,475.91
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,674.08,486.21
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,693.52,498.85
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,719.24,515.21
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,718.18,515.14
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,714.81,514.02
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,618.88,449.22
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,525.27,384.83
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,542.7,400.26
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,547.97,406.26
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,627.44,467.51
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,687.9,513.26
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,643.44,484.61
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,598.16,455.06
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,541.11,414.97
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,485.48,374.64
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,424.87,329.61
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,366.84,284.8
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,300.31,231.8
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,238.77,181.03
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,168.59,123.11
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,109.06,68.69
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,39.39,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,12.78,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,22.2,10.94
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,33.58,23.39
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,64.07,36.76
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,108.58,64.94
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,154.64,100.07
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,207.29,143.49
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,259.14,188.5
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,314.4,236.22
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,367.46,281.65
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,422.45,327.53
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,474.52,369.75
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,525.74,410.02
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,574.39,447.26
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,622.89,483.31
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,665.39,514.87
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,706.16,544.33
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,741.7,567.47
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,774.8,588.69
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,800.02,605.46
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,824.95,622.08
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,844.24,633.62
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,860.34,643.05
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,871.17,650.26
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,878.67,655.38
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,883.86,659.45
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,881.03,658.25
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,873.21,653.54
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,862.09,646.75
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,760.89,577.57
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,655.61,499.3
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,593.2,455.67
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,540.35,417.66
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,626.85,487.74
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,690.68,538.24
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,648.15,508.83
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,602.18,475.82
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,549.49,436.13
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,497.25,395.72
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,437.07,348.25
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,379.26,301.15
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,313.43,246.29
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,252.61,193.99
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,179.5,131.88
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,115.83,70.13
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,42.74,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,12.78,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,22.7,10.75
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,34.51,24.11
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,63.92,36.99
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,108.25,64.85
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,82.33,53.36
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,28.95,18.9
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,71.96,54.93
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,114.24,89.63
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,124.57,97.59
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,134.9,105.49
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,124.6,96.82
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,114.13,88.08
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,200.17,157.01
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,288.56,225.88
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,230.19,179.12
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,167.51,128.91
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,209.81,161.9
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,252.88,194.81
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,195.62,150.04
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,138.07,104.74
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,241.52,186.11
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,354.75,272.48
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,415.66,318.99
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,485.28,371.33
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,384.52,294.68
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,283.3,216.75
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,295.29,226.52
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,316.12,242.66
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,257.33,197.79
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,207.68,159.52
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,206.4,159.26
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,205.19,158.98
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,187.18,145.1
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,169.31,131.27
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,147.41,114.17
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,125.59,96.97
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,111.12,85.58
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,96.65,74.05
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,256.82,207.12
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,369.46,294.91
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,301.42,237.48
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,239.02,183.9
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,165.72,121.61
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,102.17,58.14
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,37.32,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,11.8,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,19.25,7.74
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,28.18,18.69
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,56.99,29.33
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,103.72,57.87
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,152.47,95.54
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,208.98,143.42
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,262.89,191.5
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,319.8,242.01
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,373.97,289.18
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,429.49,336.04
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,481.71,379.44
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,533.91,421.43
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,581.84,458.92
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,628.65,494.44
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,671.13,526.77
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,711.66,556.02
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,747.53,579.67
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,780.88,601.27
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,808.8,620.04
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,833.69,636.66
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,853.66,648.61
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,870.31,658.29
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,881.01,665.23
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,888.18,669.91
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,649.1,498.31
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,377.96,287.38
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,497.18,381.32
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,614.65,469.99
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,736.15,564.6
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,826.92,630.1
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,799.23,611.19
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,768.88,591.23
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,737.45,570.41
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,699.27,544.55
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,654.19,514.17
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,608.04,481.69
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,554.61,441.14
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,501.59,399.77
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,443.68,353.59
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,386.16,306.21
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,316.76,248.09
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,253.4,193.31
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,178.46,128.97
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,111.61,56.88
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,41.5,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.95,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,12.06,2.21
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,21.23,12.52
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,33.8,22.68
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,46.38,33.59
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,59.72,44.93
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,73.11,56.09
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,132.85,104.0
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,199.38,157.44
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,152.97,120.53
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,98.54,76.15
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,108.26,83.93
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,118.0,91.62
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,131.65,102.25
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,145.37,112.82
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,163.39,127.03
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,181.65,141.35
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,173.38,134.29
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,164.99,127.24
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,168.41,129.88
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,171.88,132.56
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,218.81,169.19
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,266.48,205.77
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,215.7,166.17
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,164.92,126.36
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,224.03,172.75
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,284.24,219.0
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,269.7,207.79
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,255.09,196.73
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,268.19,207.36
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,289.96,224.57
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,254.27,197.17
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,227.42,176.55
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,212.0,164.9
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,196.63,153.21
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,150.9,117.12
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,105.95,81.15
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,93.0,70.91
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,80.04,60.52
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,67.61,50.51
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,55.17,40.3
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,42.5,29.64
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,29.93,18.94
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,19.78,10.16
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,9.64,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.91,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.89,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,5.78,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,9.64,2.34
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,13.5,5.67
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,17.84,9.37
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,22.19,13.04
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,25.57,15.86
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,28.96,18.64
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,38.63,26.64
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,48.31,34.58
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,43.97,30.87
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,39.62,27.18
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,29.47,18.69
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,19.32,10.25
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,19.81,10.62
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,20.3,11.0
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,23.2,13.35
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,26.11,15.7
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,26.59,16.08
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,27.08,16.46
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,30.95,19.61
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,34.83,22.75
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,29.5,18.42
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,24.18,14.09
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,26.6,16.07
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,29.01,18.06
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,33.36,21.68
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,37.72,25.33
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,46.91,32.9
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,56.1,40.49
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,34.31,22.67
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,12.56,4.75
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,20.28,11.19
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,28.01,17.65
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,17.38,8.88
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,6.75,0.02
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,6.27,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,5.79,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,4.82,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.85,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.89,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.93,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.96,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,11.67,0.9
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,24.22,15.3
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,52.38,24.26
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,102.88,53.82
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,155.66,95.1
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,213.63,145.57
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,272.0,198.95
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,331.23,253.14
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,388.34,305.05
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,446.12,356.19
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,500.42,402.97
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,554.18,447.85
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,604.12,488.56
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,652.64,527.03
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,696.25,560.38
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,737.54,589.57
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,773.84,614.4
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,807.28,636.92
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,836.3,657.06
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,862.02,674.79
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,882.01,687.07
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,898.4,696.82
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,909.56,703.94
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,916.94,708.51
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,918.82,708.72
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,916.9,706.45
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,908.39,700.74
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,896.18,692.6
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,878.71,681.25
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,857.78,667.56
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,830.61,649.11
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,800.41,628.5
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,764.8,603.89
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,726.81,577.44
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,681.99,546.38
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,635.74,513.45
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,582.62,472.71
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,529.44,430.57
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,471.89,383.14
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,412.57,332.58
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,341.83,271.17
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,276.46,212.32
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,197.17,141.03
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,124.53,25.66
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,48.31,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
